Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (Min),V,241.02
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (Max),V,241.06
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (Min),V,241.61
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (Max),V,241.67
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (Min),V,239.67
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (Max),V,239.8
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,busbar,,L3 Current (Min),A,54.75
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,busbar,,L3 Current (Max),A,55.25
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,55.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,busbar,,L2 Current (Min),A,67.75
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,busbar,,L2 Current (Max),A,68.88
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,68.12
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,busbar,,L1 Current (Min),A,63.75
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,busbar,,L1 Current (Max),A,68.75
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,66.88
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-50.25
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.63
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93994
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.53405
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70565
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,28.5
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,28.75
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.62
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,14.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,14.5
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,20.25
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,20.88
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.62
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.19
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.13
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.63
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94659
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92633
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8212299999999999
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.06
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.94
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82199
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98645
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92892
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,17.19
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.94
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90399
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94922
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95193
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.75
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.38
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,28.88
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.75
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (Min),V,240.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (Max),V,240.08
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (Min),V,240.64
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (Max),V,240.78
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (Min),V,239.23
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (Max),V,239.36
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,busbar,,L3 Current (Min),A,63.12
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,busbar,,L3 Current (Max),A,64.5
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,63.88
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,busbar,,L2 Current (Min),A,66.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,busbar,,L2 Current (Max),A,68.12
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,67.25
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,busbar,,L1 Current (Min),A,51.38
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,busbar,,L1 Current (Max),A,52.12
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,51.75
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 10:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.5
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.75
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.81
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98202
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90933
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94504
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,57.38
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,58.62
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.88
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,30.75
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,31.62
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,49.38
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,50.12
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.62
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.32
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9942
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95486
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98132
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.62
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.75
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89364
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9921
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94455
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,33.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.25
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.12
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.37
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.69
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95468
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94836
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92505
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (Min),V,240.36
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (Max),V,240.39
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (Min),V,241.19
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (Max),V,241.25
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (Min),V,238.97
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (Max),V,239.09
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,busbar,,L3 Current (Min),A,104.38
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,busbar,,L3 Current (Max),A,105.25
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,104.75
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,busbar,,L2 Current (Min),A,83.12
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,busbar,,L2 Current (Max),A,84.12
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,83.5
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,busbar,,L1 Current (Min),A,84.25
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,busbar,,L1 Current (Max),A,90.75
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,88.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 10:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.63
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-44.44
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.31
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92502
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.56762
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9425
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,27.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,15.88
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.38
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.12
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,33.12
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,33.5
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.38
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.62
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.06
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92627
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96927
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98764
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.19
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.19
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90695
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9855
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88031
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.88
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98526
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.621
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93402
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,24.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.12
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.12
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (Min),V,240.06
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (Max),V,240.16
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (Min),V,241.05
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (Max),V,241.14
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (Min),V,238.31
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (Max),V,238.44
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,busbar,,L3 Current (Min),A,68.62
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,busbar,,L3 Current (Max),A,68.75
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,68.75
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,busbar,,L2 Current (Min),A,52.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,busbar,,L2 Current (Max),A,52.62
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,52.25
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,busbar,,L1 Current (Min),A,69.25
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,busbar,,L1 Current (Max),A,69.5
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,69.38
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 10:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.06
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.56
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.5
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98911
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96274
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97955
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,61.38
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,61.5
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.5
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,64.75
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,64.88
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.88
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,55.88
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,56.38
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.88
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.56
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.06
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87713
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99094
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82095
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.19
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98349
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99463
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.991
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,30.88
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,31.38
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.12
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,40.5
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,40.88
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.75
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.44
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
