Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.56
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.31
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94961
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8901
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95996
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,30.12
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,30.38
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.25
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.75
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,23.75
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.25
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,38.12
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,38.5
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.38
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (Min),V,239.69
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (Max),V,239.77
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (Min),V,240.12
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (Max),V,240.25
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (Min),V,238.14
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (Max),V,238.27
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,30.0
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,34.0
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,busbar,,L3 Current (Min),A,125.38
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,busbar,,L3 Current (Max),A,125.88
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,125.5
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,busbar,,L2 Current (Min),A,143.0
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,busbar,,L2 Current (Max),A,143.38
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,143.12
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,busbar,,L1 Current (Min),A,115.25
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,busbar,,L1 Current (Max),A,115.88
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,115.38
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 09:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.06
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98758
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97876
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97006
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,77.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,77.12
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,77.12
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,59.38
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,59.5
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.38
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,67.25
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,67.25
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.25
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.13
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.06
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.5
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81448
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98532
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98325
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.38
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.62
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.5
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.63
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97604
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92477
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82385
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.44
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9801
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92862
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95438
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (Min),V,239.58
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (Max),V,239.61
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (Min),V,240.47
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (Max),V,240.53
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (Min),V,238.38
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (Max),V,238.52
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,busbar,,L3 Current (Min),A,121.88
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,busbar,,L3 Current (Max),A,122.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,122.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,busbar,,L2 Current (Min),A,98.12
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,busbar,,L2 Current (Max),A,98.38
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,98.25
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,busbar,,L1 Current (Min),A,117.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,busbar,,L1 Current (Max),A,117.25
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,117.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 09:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.19
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.62
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.31
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87823
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80169
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8999299999999999
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,25.12
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,25.5
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.25
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.88
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,24.62
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,24.88
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.75
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.37
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.81
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.56
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94205
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94556
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98401
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.25
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.5
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.32
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.12
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9935
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99448
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93176
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,47.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,47.25
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.12
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.38
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.62
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97018
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97967
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95465
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.38
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,19.75
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.38
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.5
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (Min),V,241.2
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (Max),V,241.28
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (Min),V,241.55
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (Max),V,241.64
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (Min),V,240.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (Max),V,240.03
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,busbar,,L3 Current (Min),A,96.5
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,busbar,,L3 Current (Max),A,96.88
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,96.62
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,busbar,,L2 Current (Min),A,76.12
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,busbar,,L2 Current (Max),A,78.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,77.25
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,busbar,,L1 Current (Min),A,74.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,busbar,,L1 Current (Max),A,74.25
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,74.12
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 09:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.69
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.5
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98294
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96057
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95627
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,59.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,59.12
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,43.75
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,43.88
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.88
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,45.62
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,45.88
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.75
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.25
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.87
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.44
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.74655
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94495
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92172
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.94
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94366
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9859
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95962
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.38
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.75
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.62
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,25.38
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,18.75
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.87
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8946200000000001
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94321
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97012
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,23.62
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.88
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.75
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,32.62
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,32.62
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.62
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,30.38
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.75
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (Min),V,240.7
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (Max),V,240.73
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (Min),V,240.88
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (Max),V,240.89
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (Min),V,240.31
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (Max),V,240.31
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,busbar,,L3 Current (Min),A,95.88
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,busbar,,L3 Current (Max),A,96.38
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,96.12
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,busbar,,L2 Current (Min),A,106.25
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,busbar,,L2 Current (Max),A,107.25
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,106.75
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,busbar,,L1 Current (Min),A,96.5
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,busbar,,L1 Current (Max),A,96.88
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,96.75
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 09:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.75
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.69
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.31
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98645
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93808
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95599
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,61.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,72.12
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.88
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.38
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.62
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,42.62
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,44.62
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.88
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.37
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.44
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7643399999999999
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96493
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9921
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,25.75
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.75
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.75
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.06
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.75
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89566
