Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97128
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8996299999999999
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.38
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90442
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98929
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9136
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.62
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.25
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (Min),V,241.06
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (Max),V,241.2
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (Min),V,241.5
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (Max),V,241.69
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (Min),V,239.61
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (Max),V,239.69
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,busbar,,L3 Current (Min),A,84.25
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,busbar,,L3 Current (Max),A,95.5
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,93.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,busbar,,L2 Current (Min),A,84.88
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,busbar,,L2 Current (Max),A,85.62
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,85.25
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,busbar,,L1 Current (Min),A,89.12
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,busbar,,L1 Current (Max),A,91.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,90.25
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 09:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.25
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9848
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95377
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96423
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,64.62
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,64.75
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.62
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,45.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,45.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,46.88
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,46.88
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.88
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-40.75
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.62
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.63
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.69891
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9953
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95389
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.88
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.32
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99423
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98117
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85049
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,32.38
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,32.5
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.38
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.25
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.38
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.44
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.25
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8794200000000001
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99414
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94623
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.88
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.88
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (Min),V,240.59
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (Max),V,240.72
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (Min),V,240.94
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (Max),V,241.02
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (Min),V,239.3
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (Max),V,239.39
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,busbar,,L3 Current (Min),A,107.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,busbar,,L3 Current (Max),A,107.12
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,107.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,busbar,,L2 Current (Min),A,113.25
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,busbar,,L2 Current (Max),A,113.62
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,113.38
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,busbar,,L1 Current (Min),A,86.75
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,busbar,,L1 Current (Max),A,87.25
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,87.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 09:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.63
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.88
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98914
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97952
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99396
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,81.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,81.12
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,81.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,64.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,64.25
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.12
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,91.25
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,92.5
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,92.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.25
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.13
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.44
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8800600000000001
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98795
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94836
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.93
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.12
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.991
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98669
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98352
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,38.38
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,40.25
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.38
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.12
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.25
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.5
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78338
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97488
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97626
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.5
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.5
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (Min),V,239.95
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (Max),V,240.09
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (Min),V,241.08
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (Max),V,241.11
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (Min),V,238.61
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (Max),V,238.67
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,32.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,34.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,busbar,,L3 Current (Min),A,130.88
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,busbar,,L3 Current (Max),A,136.62
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,133.38
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,busbar,,L2 Current (Min),A,123.38
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,busbar,,L2 Current (Max),A,123.5
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,123.5
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,busbar,,L1 Current (Min),A,142.12
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,busbar,,L1 Current (Max),A,143.38
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,142.88
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 08:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.94
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.13
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.31
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9823
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94464
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93729
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,54.75
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,54.75
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.75
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,35.25
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,35.38
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.25
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,40.75
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,40.88
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.75
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.25
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.31
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.94
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8746299999999999
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98926
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98428
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95328
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98999
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9761
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,34.62
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,34.62
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.62
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.81
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87344
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95541
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95795
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.38
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.75
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (Min),V,239.02
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (Max),V,239.11
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (Min),V,240.19
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (Max),V,240.27
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (Min),V,238.41
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (Max),V,238.41
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,busbar,,L3 Current (Min),A,83.5
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,busbar,,L3 Current (Max),A,87.38
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,85.5
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,busbar,,L2 Current (Min),A,98.12
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,busbar,,L2 Current (Max),A,98.38
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,98.25
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,busbar,,L1 Current (Min),A,96.38
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,busbar,,L1 Current (Max),A,96.62
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,96.5
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 08:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.62
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-36.25
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.06
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87213
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.71777
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93362
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,23.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,23.38
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.25
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.62
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,31.12
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,31.25
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.25
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.25
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.12
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96875
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95227
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8750600000000001
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
