Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,12.38
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.62
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.31
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97253
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79791
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98032
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.31
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89651
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97452
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98053
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.38
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,17.5
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.38
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.62
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,32.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.88
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (Min),V,240.41
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (Max),V,240.5
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (Min),V,241.3
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (Max),V,241.39
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (Min),V,238.64
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (Max),V,238.75
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,busbar,,L3 Current (Min),A,60.25
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,busbar,,L3 Current (Max),A,60.5
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,60.38
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,busbar,,L2 Current (Min),A,50.12
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,busbar,,L2 Current (Max),A,51.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,50.5
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,busbar,,L1 Current (Min),A,83.75
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,busbar,,L1 Current (Max),A,84.12
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,84.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 08:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.87
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97382
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9371
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96649
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,49.75
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,50.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.88
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,35.62
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,36.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.75
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,46.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,46.38
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.25
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.62
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84219
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99039
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93085
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,24.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.25
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.12
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.31
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.88
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91199
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95502
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92584
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.62
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99216
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94321
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87875
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,31.75
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,32.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.88
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (Min),V,240.64
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (Max),V,240.69
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (Min),V,241.27
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (Max),V,241.45
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (Min),V,239.27
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (Max),V,239.34
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,busbar,,L3 Current (Min),A,97.62
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,busbar,,L3 Current (Max),A,98.38
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,98.12
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,busbar,,L2 Current (Min),A,85.12
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,busbar,,L2 Current (Max),A,85.75
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,85.38
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,busbar,,L1 Current (Min),A,74.5
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,busbar,,L1 Current (Max),A,74.5
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,74.5
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 08:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.13
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.37
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92547
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92813
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95535
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,29.88
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,31.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.25
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,31.62
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,33.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.38
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,37.38
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,38.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.69
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8376399999999999
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90686
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9173
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.87
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95395
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8026399999999999
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94504
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.44
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.06
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.13
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91238
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88638
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97241
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.12
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.62
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.38
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.5
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.25
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,27.25
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,27.75
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (Min),V,239.94
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (Max),V,239.98
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (Min),V,241.06
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (Max),V,241.14
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (Min),V,238.61
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (Max),V,238.62
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,busbar,,L3 Current (Min),A,71.12
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,busbar,,L3 Current (Max),A,72.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,71.38
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,busbar,,L2 Current (Min),A,64.75
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,busbar,,L2 Current (Max),A,65.75
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,65.38
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,busbar,,L1 Current (Min),A,80.25
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,busbar,,L1 Current (Max),A,80.5
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,80.38
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 08:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.07
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.19
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92398
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8552200000000001
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9538
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,26.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,29.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.75
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.88
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.38
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,34.38
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,37.12
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.12
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.69
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.5
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.25
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8670899999999999
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95758
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98691
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.88
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.69
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.75
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98975
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96957
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8529899999999999
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.75
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.88
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.75
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.37
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95926
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92126
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8125
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (Min),V,240.84
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (Max),V,240.91
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (Min),V,241.62
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (Max),V,241.64
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (Min),V,239.05
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (Max),V,239.09
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,busbar,,L3 Current (Min),A,70.25
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,busbar,,L3 Current (Max),A,73.25
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,72.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,busbar,,L2 Current (Min),A,59.38
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,busbar,,L2 Current (Max),A,62.75
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,61.25
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,busbar,,L1 Current (Min),A,74.5
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,busbar,,L1 Current (Max),A,77.75
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,76.38
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 08:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.12
750885.0,Bartestree Convent,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.25
750885.0,Bartestree Convent,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.31
750885.0,Bartestree Convent,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99054
750885.0,Bartestree Convent,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94354
750885.0,Bartestree Convent,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9711
750885.0,Bartestree Convent,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,57.38
750885.0,Bartestree Convent,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,57.5
750885.0,Bartestree Convent,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.38
750885.0,Bartestree Convent,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,53.0
750885.0,Bartestree Convent,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,53.12
750885.0,Bartestree Convent,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
