Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (Min),V,242.28
750885.0,Bartestree Convent,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (Max),V,242.75
750885.0,Bartestree Convent,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
750885.0,Bartestree Convent,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (Min),V,243.83
750885.0,Bartestree Convent,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (Max),V,244.02
750885.0,Bartestree Convent,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
750885.0,Bartestree Convent,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (Min),V,241.8
750885.0,Bartestree Convent,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (Max),V,241.81
750885.0,Bartestree Convent,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
750885.0,Bartestree Convent,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-06 06:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 06:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 06:00:00+00:00,busbar,,L3 Current (Min),A,73.62
750885.0,Bartestree Convent,2023-08-06 06:00:00+00:00,busbar,,L3 Current (Max),A,74.5
750885.0,Bartestree Convent,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,73.88
750885.0,Bartestree Convent,2023-08-06 06:00:00+00:00,busbar,,L2 Current (Min),A,46.0
750885.0,Bartestree Convent,2023-08-06 06:00:00+00:00,busbar,,L2 Current (Max),A,46.25
750885.0,Bartestree Convent,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,46.12
750885.0,Bartestree Convent,2023-08-06 06:00:00+00:00,busbar,,L1 Current (Min),A,57.75
750885.0,Bartestree Convent,2023-08-06 06:00:00+00:00,busbar,,L1 Current (Max),A,58.0
750885.0,Bartestree Convent,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,57.88
750885.0,Bartestree Convent,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 06:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.75
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.81
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96866
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94928
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93854
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,45.75
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,45.75
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.75
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.62
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.88
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.75
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,33.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,33.12
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.12
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-41.06
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.06
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.06
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.74063
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.70019
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9032
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.07
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.69
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-42.5
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95398
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79452
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.68417
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,25.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.38
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.37
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89825
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88028
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96884
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.25
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.5
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.38
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.62
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.38
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,28.5
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (Min),V,242.94
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (Max),V,243.14
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (Min),V,243.98
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (Max),V,244.03
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (Min),V,242.09
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (Max),V,242.17
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,busbar,,L3 Current (Min),A,83.75
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,busbar,,L3 Current (Max),A,84.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,83.88
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,busbar,,L2 Current (Min),A,61.25
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,busbar,,L2 Current (Max),A,61.5
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,61.38
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,busbar,,L1 Current (Min),A,70.25
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,busbar,,L1 Current (Max),A,70.5
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,70.38
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 05:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.75
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.19
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.5
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95401
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92142
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91211
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,35.12
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,41.25
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.75
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.62
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.75
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.75
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,28.25
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,28.5
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.38
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.94
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-47.75
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.56
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79037
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.60763
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92102
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.25
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.06
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95413
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9657
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8102699999999999
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.31
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.81
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.87
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79574
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85159
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77569
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (Min),V,243.91
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (Max),V,244.09
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (Min),V,245.02
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (Max),V,245.08
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (Min),V,243.25
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (Max),V,243.33
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,busbar,,L3 Current (Min),A,58.38
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,busbar,,L3 Current (Max),A,64.5
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,62.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,busbar,,L2 Current (Min),A,56.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,busbar,,L2 Current (Max),A,56.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,56.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,busbar,,L1 Current (Min),A,51.25
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,busbar,,L1 Current (Max),A,51.62
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,51.38
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 05:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.06
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.75
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95914
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91766
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95846
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,37.62
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,37.75
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.75
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.62
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.88
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.75
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,39.62
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,39.75
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.62
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.13
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-51.82
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.06
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78268
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.583
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90863
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.38
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-46.94
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.31
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9306
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.66369
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8948
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.63
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.44
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.19
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7601899999999999
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8499399999999999
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82885
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (Min),V,244.27
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (Max),V,244.3
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (Min),V,244.75
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (Max),V,244.91
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (Min),V,242.89
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (Max),V,243.08
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,busbar,,L3 Current (Min),A,56.88
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,busbar,,L3 Current (Max),A,57.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,56.88
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,busbar,,L2 Current (Min),A,40.88
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,busbar,,L2 Current (Max),A,41.25
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,41.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,busbar,,L1 Current (Min),A,63.12
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,busbar,,L1 Current (Max),A,68.38
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,66.25
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 05:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.87
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.44
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97995
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96768
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94751
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,40.75
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,41.12
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.88
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.12
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,34.88
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.88
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,38.25
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,38.5
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.38
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.75
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.38
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78997
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.68374
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8619700000000001
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.44
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.75
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.44
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93878
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75869
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84857
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
