Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.13
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.31
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.19
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74133
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72451
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7969
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (Min),V,244.11
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (Max),V,244.23
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (Min),V,245.08
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (Max),V,245.23
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (Min),V,243.56
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (Max),V,243.59
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,busbar,,L3 Current (Min),A,65.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,busbar,,L3 Current (Max),A,65.25
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,65.25
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,busbar,,L2 Current (Min),A,46.62
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,busbar,,L2 Current (Max),A,49.12
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,47.38
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,busbar,,L1 Current (Min),A,61.62
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,busbar,,L1 Current (Max),A,61.75
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,61.75
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 05:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.06
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.75
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.31
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96493
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93371
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92224
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,35.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,35.12
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.88
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.88
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,31.62
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,31.88
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.75
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.19
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-54.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.88
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77322
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.54778
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93341
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.13
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.38
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7578699999999999
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7750199999999999
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89392
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.06
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.31
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.38
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76956
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90698
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85495
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (Min),V,244.25
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (Max),V,244.33
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (Min),V,245.12
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (Max),V,245.19
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (Min),V,243.3
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (Max),V,243.42
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,busbar,,L3 Current (Min),A,52.25
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,busbar,,L3 Current (Max),A,52.25
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,52.25
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,busbar,,L2 Current (Min),A,44.88
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,busbar,,L2 Current (Max),A,45.12
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,45.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,busbar,,L1 Current (Min),A,58.88
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,busbar,,L1 Current (Max),A,59.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,59.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 05:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.44
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.63
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.19
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95734
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94089
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.935
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,43.62
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,43.75
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.75
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.38
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.62
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,33.38
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,34.5
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.88
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.56
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.69
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.93
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8345899999999999
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.69067
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81775
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.94
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-51.5
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.19
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87735
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.61083
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84311
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.63
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.69
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.94
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90564
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89618
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79486
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (Min),V,245.56
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (Max),V,245.56
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (Min),V,246.41
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (Max),V,246.42
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (Min),V,244.59
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (Max),V,244.62
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,busbar,,L3 Current (Min),A,64.62
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,busbar,,L3 Current (Max),A,64.62
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,64.62
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,busbar,,L2 Current (Min),A,46.5
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,busbar,,L2 Current (Max),A,46.62
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,46.5
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,busbar,,L1 Current (Min),A,55.75
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,busbar,,L1 Current (Max),A,56.75
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,56.12
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 05:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.87
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.94
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97638
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96884
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92746
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,39.75
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,39.88
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.75
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.5
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,34.62
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,36.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,36.12
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.12
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.5
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-48.56
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79892
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.63494
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7861899999999999
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.13
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-47.62
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.37
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8382799999999999
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.64553
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81299
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.5
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.81
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.25
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8900399999999999
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87915
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7474
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (Min),V,244.33
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (Max),V,244.42
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (Min),V,245.48
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (Max),V,245.53
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (Min),V,243.91
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (Max),V,244.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,busbar,,L3 Current (Min),A,58.12
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,busbar,,L3 Current (Max),A,58.25
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,58.25
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,busbar,,L2 Current (Min),A,50.62
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,busbar,,L2 Current (Max),A,50.62
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,50.62
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,busbar,,L1 Current (Min),A,57.75
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,busbar,,L1 Current (Max),A,57.88
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,57.75
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 04:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.37
750885.0,Bartestree Convent,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.63
750885.0,Bartestree Convent,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.87
750885.0,Bartestree Convent,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94897
750885.0,Bartestree Convent,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94864
750885.0,Bartestree Convent,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90488
750885.0,Bartestree Convent,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,32.62
750885.0,Bartestree Convent,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,32.62
750885.0,Bartestree Convent,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.62
750885.0,Bartestree Convent,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,31.38
750885.0,Bartestree Convent,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.62
750885.0,Bartestree Convent,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.62
750885.0,Bartestree Convent,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,31.75
750885.0,Bartestree Convent,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,31.88
750885.0,Bartestree Convent,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.88
750885.0,Bartestree Convent,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-48.06
750885.0,Bartestree Convent,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.81
750885.0,Bartestree Convent,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.44
750885.0,Bartestree Convent,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.64749
750885.0,Bartestree Convent,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.68145
750885.0,Bartestree Convent,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8503700000000001
750885.0,Bartestree Convent,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.12
750885.0,Bartestree Convent,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.38
750885.0,Bartestree Convent,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.25
750885.0,Bartestree Convent,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.25
750885.0,Bartestree Convent,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
750885.0,Bartestree Convent,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
