Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.25
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.25
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.38
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.38
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,44.75
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,45.0
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.88
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-51.56
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.06
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.75
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.58019
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82519
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75979
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.12
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.12
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.12
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.94
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8693200000000001
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9617
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93402
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.94
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.81
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.06
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78854
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81579
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76541
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (Min),V,245.34
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (Max),V,245.36
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (Min),V,245.56
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (Max),V,245.59
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (Min),V,243.78
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (Max),V,243.8
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,busbar,,L3 Current (Min),A,47.25
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,busbar,,L3 Current (Max),A,47.5
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,47.38
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,busbar,,L2 Current (Min),A,53.88
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,busbar,,L2 Current (Max),A,53.88
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,53.88
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,busbar,,L1 Current (Min),A,69.12
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,busbar,,L1 Current (Max),A,69.38
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,69.25
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 03:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.81
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.5
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94781
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96326
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9317
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,31.12
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,31.38
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.25
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,39.62
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,40.12
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.88
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,39.25
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,39.62
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.38
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-47.25
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.06
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-52.44
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.65335
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7639100000000001
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.59142
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.25
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.12
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.56
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86041
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95538
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94595
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.06
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7492300000000001
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77823
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77041
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (Min),V,244.83
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (Max),V,244.92
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (Min),V,244.97
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (Max),V,245.06
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (Min),V,243.69
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (Max),V,243.77
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,busbar,,L3 Current (Min),A,48.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,busbar,,L3 Current (Max),A,48.38
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,48.12
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,busbar,,L2 Current (Min),A,62.5
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,busbar,,L2 Current (Max),A,63.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,62.75
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,busbar,,L1 Current (Min),A,61.5
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,busbar,,L1 Current (Max),A,61.88
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,61.62
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 03:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.13
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.25
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96182
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94287
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95453
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,39.25
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,39.38
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.25
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,32.38
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.38
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,40.75
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,41.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.88
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-47.38
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.88
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-48.81
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.6512100000000001
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8329700000000001
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.65655
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.12
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,3.25
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.25
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.63
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.94
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81109
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95877
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90103
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.88
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.63
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.56
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90091
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74908
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76098
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (Min),V,245.66
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (Max),V,245.7
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (Min),V,246.08
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (Max),V,246.14
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (Min),V,244.72
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (Max),V,244.8
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,busbar,,L3 Current (Min),A,55.88
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,busbar,,L3 Current (Max),A,56.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,55.88
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,busbar,,L2 Current (Min),A,54.88
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,busbar,,L2 Current (Max),A,54.88
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,54.88
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,busbar,,L1 Current (Min),A,62.75
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,busbar,,L1 Current (Max),A,62.88
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,62.75
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 03:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.87
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.13
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97934
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95377
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96555
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,38.88
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,39.25
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.62
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.75
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.62
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,44.62
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,44.75
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.62
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-48.69
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.87
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-54.06
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.67697
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73022
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5736899999999999
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.12
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.38
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.25
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.88
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83136
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9679
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94412
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.81
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.19
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7926300000000001
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7782899999999999
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77374
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (Min),V,244.78
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (Max),V,244.8
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (Min),V,245.27
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (Max),V,245.27
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (Min),V,244.05
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (Max),V,244.08
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,busbar,,L3 Current (Min),A,56.12
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,busbar,,L3 Current (Max),A,56.38
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,56.25
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,busbar,,L2 Current (Min),A,52.75
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,busbar,,L2 Current (Max),A,53.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,52.88
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,busbar,,L1 Current (Min),A,67.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,busbar,,L1 Current (Max),A,67.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,67.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 02:50:00+00:00,ambient,,Temperature,C,0.0
