Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.19
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.37
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96194
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92102
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92813
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,33.25
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,33.25
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.25
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,26.5
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,26.62
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,43.5
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,43.5
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-50.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.25
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.13
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.61395
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.69796
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76132
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.25
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.25
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.25
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.44
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8034600000000001
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96252
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95456
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.87
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.81
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.69
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7542399999999999
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73861
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80075
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (Min),V,245.08
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (Max),V,245.08
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (Min),V,245.36
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (Max),V,245.38
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (Min),V,243.84
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (Max),V,243.89
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,busbar,,L3 Current (Min),A,49.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,busbar,,L3 Current (Max),A,49.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,49.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,busbar,,L2 Current (Min),A,48.25
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,busbar,,L2 Current (Max),A,48.25
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,48.25
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,busbar,,L1 Current (Min),A,67.62
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,busbar,,L1 Current (Max),A,67.62
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,67.62
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 02:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.25
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.56
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.12
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96042
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9281
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90784
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,32.5
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,32.5
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,27.75
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,27.88
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.88
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,40.38
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,40.38
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.38
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-54.44
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.31
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.5
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.55352
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.72763
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74124
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.12
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.25
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.25
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.63
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.19
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82019
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96378
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91263
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,28.38
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.81
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,17.31
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88128
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87802
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95285
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,20.12
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.25
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.62
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.88
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.75
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.62
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.75
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (Min),V,244.56
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (Max),V,244.66
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (Min),V,244.7
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (Max),V,244.8
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (Min),V,243.44
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (Max),V,243.56
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,busbar,,L3 Current (Min),A,59.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,busbar,,L3 Current (Max),A,59.12
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,59.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,busbar,,L2 Current (Min),A,62.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,busbar,,L2 Current (Max),A,62.38
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,62.25
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,busbar,,L1 Current (Min),A,73.5
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,busbar,,L1 Current (Max),A,73.75
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,73.62
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 02:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.44
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95096
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9498
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97198
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,31.12
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,31.25
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.25
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.12
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.38
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.25
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,44.88
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,45.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-47.81
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.25
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-41.81
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.64446
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73526
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73034
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.25
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.25
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.32
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8762200000000001
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95953
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93487
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.25
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.44
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.56
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84521
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8645299999999999
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76077
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (Min),V,244.84
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (Max),V,244.94
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (Min),V,244.95
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (Max),V,245.03
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (Min),V,243.66
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (Max),V,243.77
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,busbar,,L3 Current (Min),A,50.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,busbar,,L3 Current (Max),A,50.12
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,50.12
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,busbar,,L2 Current (Min),A,53.38
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,busbar,,L2 Current (Max),A,53.5
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,53.38
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,busbar,,L1 Current (Min),A,66.75
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,busbar,,L1 Current (Max),A,66.75
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,66.75
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 02:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.38
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.87
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.63
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91543
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93155
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92694
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,28.38
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,28.5
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,29.25
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,29.38
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.25
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,40.75
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,40.88
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.88
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-42.94
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.94
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.31
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.703
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7560399999999999
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7641
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.25
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.5
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.38
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.88
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8654799999999999
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98935
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94443
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.12
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.25
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-46.5
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.94
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.19
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.63461
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8992600000000001
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7360800000000001
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (Min),V,244.53
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (Max),V,244.56
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (Min),V,244.58
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (Max),V,244.67
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (Min),V,243.38
750885.0,Bartestree Convent,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (Max),V,243.41
