Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (Min),V,243.88
750885.0,Bartestree Convent,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (Max),V,243.98
750885.0,Bartestree Convent,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
750885.0,Bartestree Convent,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (Min),V,244.2
750885.0,Bartestree Convent,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (Max),V,244.27
750885.0,Bartestree Convent,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
750885.0,Bartestree Convent,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (Min),V,242.53
750885.0,Bartestree Convent,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (Max),V,242.56
750885.0,Bartestree Convent,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
750885.0,Bartestree Convent,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-06 01:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 01:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 01:30:00+00:00,busbar,,L3 Current (Min),A,48.62
750885.0,Bartestree Convent,2023-08-06 01:30:00+00:00,busbar,,L3 Current (Max),A,48.75
750885.0,Bartestree Convent,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,48.62
750885.0,Bartestree Convent,2023-08-06 01:30:00+00:00,busbar,,L2 Current (Min),A,49.88
750885.0,Bartestree Convent,2023-08-06 01:30:00+00:00,busbar,,L2 Current (Max),A,50.0
750885.0,Bartestree Convent,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,50.0
750885.0,Bartestree Convent,2023-08-06 01:30:00+00:00,busbar,,L1 Current (Min),A,64.12
750885.0,Bartestree Convent,2023-08-06 01:30:00+00:00,busbar,,L1 Current (Max),A,64.12
750885.0,Bartestree Convent,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,64.12
750885.0,Bartestree Convent,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 01:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.87
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.5
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94705
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92938
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93164
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,29.5
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,29.62
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,28.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,28.12
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.12
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,39.38
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,39.88
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.62
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.56
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.06
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.94
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95575
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85339
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83746
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.87
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73764
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95706
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96777
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.87
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.31
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.19
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8016300000000001
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82214
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7701100000000001
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (Min),V,244.22
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (Max),V,244.23
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (Min),V,244.56
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (Max),V,244.58
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (Min),V,243.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (Max),V,243.05
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,busbar,,L3 Current (Min),A,50.75
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,busbar,,L3 Current (Max),A,50.75
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,50.75
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,busbar,,L2 Current (Min),A,52.5
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,busbar,,L2 Current (Max),A,52.5
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,52.5
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,busbar,,L1 Current (Min),A,64.38
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,busbar,,L1 Current (Max),A,64.62
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,64.5
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 01:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.5
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.38
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.44
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94989
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91669
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93927
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,29.88
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,30.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.25
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,27.38
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.25
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,42.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,42.25
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.12
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.69
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.56
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.19
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8739
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8276
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95187
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.37
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8303200000000001
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95471
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97287
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-46.94
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.31
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.13
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6582
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80389
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78579
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (Min),V,243.55
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (Max),V,243.66
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (Min),V,243.88
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (Max),V,244.03
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (Min),V,242.27
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (Max),V,242.36
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,busbar,,L3 Current (Min),A,49.88
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,busbar,,L3 Current (Max),A,50.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,49.88
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,busbar,,L2 Current (Min),A,51.25
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,busbar,,L2 Current (Max),A,51.38
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,51.25
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,busbar,,L1 Current (Min),A,74.88
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,busbar,,L1 Current (Max),A,76.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,75.5
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 01:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.37
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.94
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97177
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9577
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95477
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,36.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,36.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.75
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,34.75
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.75
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,44.62
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,44.62
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.62
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.13
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.56
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97208
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82324
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76754
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.19
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8313299999999999
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96973
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96481
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.75
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.12
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.37
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70068
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87164
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79205
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (Min),V,242.28
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (Max),V,242.3
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (Min),V,242.95
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (Max),V,243.02
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (Min),V,241.08
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (Max),V,241.11
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,busbar,,L3 Current (Min),A,58.38
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,busbar,,L3 Current (Max),A,58.38
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,58.38
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,busbar,,L2 Current (Min),A,59.75
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,busbar,,L2 Current (Max),A,59.75
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,59.75
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,busbar,,L1 Current (Min),A,71.12
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,busbar,,L1 Current (Max),A,71.38
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,71.25
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 01:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.06
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96115
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98151
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94684
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,33.0
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,33.12
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.12
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,51.12
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,52.25
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.75
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,39.25
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,39.5
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.38
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.5
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.32
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.06
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93283
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8605
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96661
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.31
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.892
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99078
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97598
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
