Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.81
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8332799999999999
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96741
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96527
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.25
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.31
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.44
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.13
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8380700000000001
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87036
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76495
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.25
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (Min),V,242.92
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (Max),V,242.95
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (Min),V,243.62
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (Max),V,243.67
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (Min),V,241.89
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (Max),V,241.94
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,busbar,,L3 Current (Min),A,66.88
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,busbar,,L3 Current (Max),A,67.0
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,66.88
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,busbar,,L2 Current (Min),A,60.5
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,busbar,,L2 Current (Max),A,61.38
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,61.0
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,busbar,,L1 Current (Min),A,80.0
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,busbar,,L1 Current (Max),A,80.38
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,80.12
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 00:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.81
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.31
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93768
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94324
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96698
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,30.62
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,30.75
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.62
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.25
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,31.25
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,45.12
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,45.25
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.12
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.25
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.0
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.75
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8172
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.70645
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94574
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.75
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.38
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88708
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96219
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96591
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.63
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.31
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.06
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81457
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67828
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77752
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (Min),V,244.11
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (Max),V,244.2
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (Min),V,244.86
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (Max),V,244.95
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (Min),V,242.8
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (Max),V,242.91
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,busbar,,L3 Current (Min),A,52.88
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,busbar,,L3 Current (Max),A,53.25
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,53.12
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,busbar,,L2 Current (Min),A,54.5
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,busbar,,L2 Current (Max),A,55.5
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,54.75
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,busbar,,L1 Current (Min),A,81.5
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,busbar,,L1 Current (Max),A,81.62
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,81.5
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 00:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.87
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94382
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95776
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94281
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,30.12
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,30.12
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.12
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,33.88
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,33.88
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.88
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,43.88
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,44.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.88
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.37
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.25
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80383
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6796800000000001
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82358
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.81
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8738100000000001
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96439
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9404
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.13
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.32
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77972
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85724
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94299
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (Min),V,241.59
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (Max),V,241.61
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (Min),V,242.16
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (Max),V,242.19
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (Min),V,240.5
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (Max),V,240.55
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,busbar,,L3 Current (Min),A,50.5
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,busbar,,L3 Current (Max),A,50.62
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,50.62
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,busbar,,L2 Current (Min),A,57.38
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,busbar,,L2 Current (Max),A,57.5
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,57.5
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,busbar,,L1 Current (Min),A,79.12
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,busbar,,L1 Current (Max),A,79.12
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,79.12
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 23:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.56
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.44
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94101
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93765
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95834
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,29.12
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,29.25
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.12
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.5
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,33.38
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.88
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,45.12
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,45.25
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.25
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.06
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.37
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.88
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78491
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7247
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8677
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.94
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92605
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96359
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96036
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-47.44
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.75
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.67935
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80099
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92273
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (Min),V,241.58
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (Max),V,241.69
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (Min),V,242.14
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (Max),V,242.23
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (Min),V,240.48
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (Max),V,240.58
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,busbar,,L3 Current (Min),A,51.88
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,busbar,,L3 Current (Max),A,52.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,52.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,busbar,,L2 Current (Min),A,56.62
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,busbar,,L2 Current (Max),A,57.5
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,56.88
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,busbar,,L1 Current (Min),A,80.62
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,busbar,,L1 Current (Max),A,80.75
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,80.75
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 23:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
750885.0,Bartestree Convent,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.56
750885.0,Bartestree Convent,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.63
750885.0,Bartestree Convent,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97287
750885.0,Bartestree Convent,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95517
750885.0,Bartestree Convent,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97494
750885.0,Bartestree Convent,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,35.38
750885.0,Bartestree Convent,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,35.62
750885.0,Bartestree Convent,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
750885.0,Bartestree Convent,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,35.5
750885.0,Bartestree Convent,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,35.75
750885.0,Bartestree Convent,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.62
750885.0,Bartestree Convent,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,57.0
750885.0,Bartestree Convent,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,57.25
750885.0,Bartestree Convent,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.12
750885.0,Bartestree Convent,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.63
750885.0,Bartestree Convent,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.69
750885.0,Bartestree Convent,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.88
750885.0,Bartestree Convent,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
