Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,40.5
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,40.62
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.0
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.12
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,40.25
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,40.38
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.25
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.75
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.94
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.25
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78408
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77841
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8226600000000001
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.69
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86014
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95624
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96738
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.69
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.62
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.75
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76605
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8685299999999999
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92291
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (Min),V,241.25
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (Max),V,241.25
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (Min),V,242.11
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (Max),V,242.16
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (Min),V,240.3
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (Max),V,240.3
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,busbar,,L3 Current (Min),A,60.5
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,busbar,,L3 Current (Max),A,60.75
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,60.62
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,busbar,,L2 Current (Min),A,56.88
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,busbar,,L2 Current (Max),A,57.88
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,57.38
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,busbar,,L1 Current (Min),A,76.12
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,busbar,,L1 Current (Max),A,76.38
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,76.25
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 22:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.37
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.75
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.63
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94507
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.966
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95312
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,29.75
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,29.75
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.75
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,41.88
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,42.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.88
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,43.62
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,43.88
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.75
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.88
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.94
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.06
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89728
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8312
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80377
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.81
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8772
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96612
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9707
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.12
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.06
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.25
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.37
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78012
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82058
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93033
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (Min),V,240.69
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (Max),V,240.78
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (Min),V,241.34
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (Max),V,241.42
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (Min),V,239.19
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (Max),V,239.27
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,busbar,,L3 Current (Min),A,51.88
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,busbar,,L3 Current (Max),A,51.88
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,51.88
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,busbar,,L2 Current (Min),A,68.5
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,busbar,,L2 Current (Max),A,68.62
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,68.62
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,busbar,,L1 Current (Min),A,80.12
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,busbar,,L1 Current (Max),A,80.38
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,80.25
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 22:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.37
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.37
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97165
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94766
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93219
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,39.25
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,39.25
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.25
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,34.25
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,35.25
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.75
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,46.25
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,46.38
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.25
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.88
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.69
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92981
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98541
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78399
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94028
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95929
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96728
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.75
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.31
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.44
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76477
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97226
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90835
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.5
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.62
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (Min),V,245.75
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (Max),V,245.77
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (Min),V,246.31
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (Max),V,246.33
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (Min),V,244.36
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (Max),V,244.41
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,busbar,,L3 Current (Min),A,65.75
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,busbar,,L3 Current (Max),A,65.88
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,65.75
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,busbar,,L2 Current (Min),A,78.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,busbar,,L2 Current (Max),A,78.88
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,78.5
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,busbar,,L1 Current (Min),A,83.38
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,busbar,,L1 Current (Max),A,83.5
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,83.38
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 22:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.37
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.19
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9592
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94849
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95383
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,30.38
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,30.5
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.38
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.0
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.25
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.12
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,52.25
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,52.38
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.38
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.06
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.19
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93661
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98499
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7793899999999999
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.06
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.5
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90369
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98849
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97406
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.12
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.25
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.81
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.88
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.06
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76989
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8995299999999999
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91617
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (Min),V,245.42
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (Max),V,245.53
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (Min),V,246.27
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (Max),V,246.36
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (Min),V,243.91
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (Max),V,243.98
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,busbar,,L3 Current (Min),A,54.5
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,busbar,,L3 Current (Max),A,54.5
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,54.5
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,busbar,,L2 Current (Min),A,81.75
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,busbar,,L2 Current (Max),A,81.88
750885.0,Bartestree Convent,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,81.88
