Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (Min),V,244.34
750885.0,Bartestree Convent,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (Max),V,244.36
750885.0,Bartestree Convent,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
750885.0,Bartestree Convent,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (Min),V,241.38
750885.0,Bartestree Convent,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (Max),V,241.44
750885.0,Bartestree Convent,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
750885.0,Bartestree Convent,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-07 21:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 21:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 21:40:00+00:00,busbar,,L3 Current (Min),A,70.75
750885.0,Bartestree Convent,2023-08-07 21:40:00+00:00,busbar,,L3 Current (Max),A,70.88
750885.0,Bartestree Convent,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,70.75
750885.0,Bartestree Convent,2023-08-07 21:40:00+00:00,busbar,,L2 Current (Min),A,85.5
750885.0,Bartestree Convent,2023-08-07 21:40:00+00:00,busbar,,L2 Current (Max),A,85.5
750885.0,Bartestree Convent,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,85.5
750885.0,Bartestree Convent,2023-08-07 21:40:00+00:00,busbar,,L1 Current (Min),A,91.62
750885.0,Bartestree Convent,2023-08-07 21:40:00+00:00,busbar,,L1 Current (Max),A,92.0
750885.0,Bartestree Convent,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,91.88
750885.0,Bartestree Convent,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 21:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.44
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96606
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96619
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97699
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,36.25
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,36.25
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.25
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,39.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,39.75
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.25
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,51.25
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,51.62
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.19
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.19
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.38
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81396
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99725
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8194899999999999
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,24.38
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.38
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.38
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.44
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.13
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8871399999999999
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98465
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93823
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.12
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.25
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.25
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.37
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.06
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81158
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82388
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91965
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (Min),V,244.38
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (Max),V,244.44
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (Min),V,243.92
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (Max),V,244.03
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (Min),V,241.78
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (Max),V,241.83
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,busbar,,L3 Current (Min),A,59.62
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,busbar,,L3 Current (Max),A,59.75
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,59.62
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,busbar,,L2 Current (Min),A,97.88
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,busbar,,L2 Current (Max),A,98.62
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,98.25
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,busbar,,L1 Current (Min),A,89.62
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,busbar,,L1 Current (Max),A,89.75
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,89.62
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 21:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.13
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.06
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.81
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94412
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92993
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9183
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,28.5
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,28.62
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.62
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.88
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.88
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,39.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,39.25
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.12
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.37
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.25
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78796
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99396
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82586
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,23.62
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,23.75
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.62
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97134
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98386
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96341
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.75
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.88
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.06
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93481
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92227
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9144
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (Min),V,243.7
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (Max),V,243.77
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (Min),V,243.53
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (Max),V,243.55
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (Min),V,241.17
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (Max),V,241.19
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,busbar,,L3 Current (Min),A,62.12
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,busbar,,L3 Current (Max),A,62.62
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,62.25
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,busbar,,L2 Current (Min),A,91.38
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,busbar,,L2 Current (Max),A,91.5
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,91.5
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,busbar,,L1 Current (Min),A,81.25
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,busbar,,L1 Current (Max),A,81.62
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,81.5
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 21:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.19
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.93
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97699
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97015
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96905
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,35.12
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,35.25
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.25
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,37.62
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,38.12
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.88
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,47.62
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,47.75
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.75
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.31
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97644
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98892
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96738
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.75
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.5
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.62
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.62
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97519
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98505
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96591
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,34.12
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,34.38
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.38
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.75
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.19
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.38
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96847
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94409
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92453
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.88
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (Min),V,245.55
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (Max),V,245.62
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (Min),V,245.5
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (Max),V,245.59
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (Min),V,243.25
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (Max),V,243.33
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,busbar,,L3 Current (Min),A,75.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,busbar,,L3 Current (Max),A,75.25
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,75.12
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,busbar,,L2 Current (Min),A,97.88
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,busbar,,L2 Current (Max),A,98.75
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,98.25
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,busbar,,L1 Current (Min),A,104.62
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,busbar,,L1 Current (Max),A,104.88
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,104.75
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 21:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.56
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.19
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.37
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91296
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95123
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93619
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.62
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,27.75
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.62
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.12
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,34.25
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.25
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,43.75
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,43.88
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.75
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.63
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.94
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.5
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98761
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9342
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87585
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.5
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.62
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96698
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97076
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99023
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.75
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.63
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
