Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93719
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98801
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92966
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.62
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,24.12
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.75
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.38
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.88
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (Min),V,245.69
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (Max),V,245.8
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (Min),V,245.47
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (Max),V,245.66
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (Min),V,243.3
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (Max),V,243.48
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,busbar,,L3 Current (Min),A,67.88
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,busbar,,L3 Current (Max),A,68.12
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,68.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,busbar,,L2 Current (Min),A,86.38
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,busbar,,L2 Current (Max),A,86.75
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,86.62
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,busbar,,L1 Current (Min),A,99.25
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,busbar,,L1 Current (Max),A,100.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,99.5
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 21:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.94
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.19
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97638
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94089
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97028
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,48.62
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,48.62
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.62
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,35.12
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,35.25
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.12
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,51.5
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,51.5
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.88
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.75
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98688
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88159
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9411
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.75
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.44
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97708
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97501
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95554
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.31
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8322700000000001
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94498
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93399
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (Min),V,244.78
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (Max),V,244.8
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (Min),V,245.3
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (Max),V,245.33
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (Min),V,242.17
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (Max),V,242.17
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,busbar,,L3 Current (Min),A,86.88
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,busbar,,L3 Current (Max),A,87.12
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,87.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,busbar,,L2 Current (Min),A,74.12
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,busbar,,L2 Current (Max),A,74.12
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,74.12
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,busbar,,L1 Current (Min),A,96.62
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,busbar,,L1 Current (Max),A,96.62
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,96.62
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 20:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.13
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.81
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95859
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93381
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95499
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,37.88
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,37.88
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.88
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.38
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,33.5
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.38
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,44.62
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,44.75
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.62
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.94
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.69
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.94
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8778100000000001
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8850399999999999
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91058
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95389
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97708
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9874
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.69
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.94
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95929
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97928
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93381
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.88
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.25
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (Min),V,244.56
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (Max),V,244.59
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (Min),V,244.88
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (Max),V,244.92
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (Min),V,242.09
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (Max),V,242.12
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,busbar,,L3 Current (Min),A,75.5
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,busbar,,L3 Current (Max),A,75.62
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,75.5
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,busbar,,L2 Current (Min),A,82.88
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,busbar,,L2 Current (Max),A,83.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,83.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,busbar,,L1 Current (Min),A,100.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,busbar,,L1 Current (Max),A,100.12
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,100.12
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 20:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.81
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97238
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96149
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91751
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,38.25
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,38.38
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.38
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,38.12
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,38.38
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.25
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,39.38
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,40.75
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.75
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.5
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.31
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.87
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90292
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8997200000000001
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94333
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.38
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97238
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96207
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95782
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.19
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.56
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95071
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96951
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98767
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,44.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,45.25
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.62
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,36.88
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,37.12
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.88
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,47.25
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,47.75
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (Min),V,242.67
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (Max),V,242.97
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (Min),V,243.55
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (Max),V,243.62
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (Min),V,240.8
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (Max),V,241.06
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,busbar,,L3 Current (Min),A,107.12
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,busbar,,L3 Current (Max),A,108.38
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,107.5
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,busbar,,L2 Current (Min),A,101.38
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,busbar,,L2 Current (Max),A,102.12
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,101.62
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,busbar,,L1 Current (Min),A,109.12
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,busbar,,L1 Current (Max),A,110.25
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,109.5
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 20:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.06
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.81
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.06
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98218
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93933
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93954
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,52.38
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,52.62
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,34.75
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,35.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.88
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,43.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,43.12
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.19
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.56
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.56
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92923
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9198
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91293
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.25
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.44
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88425
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96576
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96335
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
