Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.44
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.25
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8393200000000001
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97708
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93136
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,21.5
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.5
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.62
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (Min),V,243.28
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (Max),V,243.52
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (Min),V,244.36
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (Max),V,244.42
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (Min),V,241.33
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (Max),V,241.42
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,busbar,,L3 Current (Min),A,78.38
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,busbar,,L3 Current (Max),A,78.62
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,78.5
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,busbar,,L2 Current (Min),A,84.75
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,busbar,,L2 Current (Max),A,85.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,84.88
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,busbar,,L1 Current (Min),A,88.75
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,busbar,,L1 Current (Max),A,89.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,88.88
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 20:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.69
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.06
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96609
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95343
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95496
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,44.12
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,44.12
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.12
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,41.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,41.75
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.38
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,46.5
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,46.5
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.44
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.31
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92758
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9118
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94101
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.19
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96774
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96616
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95917
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.25
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.25
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.5
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.12
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.75
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.62
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.62
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.5
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8422799999999999
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90518
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92157
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.88
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (Min),V,243.31
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (Max),V,243.39
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (Min),V,243.66
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (Max),V,243.67
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (Min),V,240.95
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (Max),V,241.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,busbar,,L3 Current (Min),A,82.38
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,busbar,,L3 Current (Max),A,82.5
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,82.38
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,busbar,,L2 Current (Min),A,87.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,busbar,,L2 Current (Max),A,87.88
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,87.5
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,busbar,,L1 Current (Min),A,94.62
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,busbar,,L1 Current (Max),A,94.62
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,94.62
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 20:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.25
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.63
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98679
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97662
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96457
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,61.88
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,62.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.88
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,48.12
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,49.75
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.62
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,50.38
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,50.5
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.94
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.06
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.25
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92239
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8938299999999999
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91202
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.56
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96857
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99231
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92544
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.75
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.75
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,37.25
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.88
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.62
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.38
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.18
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.31
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91977
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92136
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92737
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.5
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.75
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (Min),V,242.2
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (Max),V,242.23
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (Min),V,242.95
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (Max),V,242.97
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (Min),V,240.28
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (Max),V,240.3
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,busbar,,L3 Current (Min),A,103.12
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,busbar,,L3 Current (Max),A,103.38
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,103.25
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,busbar,,L2 Current (Min),A,103.38
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,busbar,,L2 Current (Max),A,105.38
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,104.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,busbar,,L1 Current (Min),A,93.75
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,busbar,,L1 Current (Max),A,94.88
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,94.12
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 20:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.69
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.69
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.19
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9642
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9552
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94269
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,39.62
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,39.75
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.62
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,36.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,45.5
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.75
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,45.12
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,46.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.62
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.25
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.62
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98691
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91675
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97882
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.31
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.31
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.38
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8787799999999999
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93341
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9122
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.69
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93753
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98236
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9205
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.25
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,20.38
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.38
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.38
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.5
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (Min),V,242.98
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (Max),V,243.19
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (Min),V,243.92
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (Max),V,244.22
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (Min),V,241.39
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (Max),V,241.5
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,busbar,,L3 Current (Min),A,80.75
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,busbar,,L3 Current (Max),A,80.75
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,80.75
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,busbar,,L2 Current (Min),A,77.88
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,busbar,,L2 Current (Max),A,87.5
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,82.75
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,busbar,,L1 Current (Min),A,89.12
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,busbar,,L1 Current (Max),A,90.38
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,89.75
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 19:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.19
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.31
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97488
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9263
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93033
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,47.25
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,47.38
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.25
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,34.88
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,35.25
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,35.62
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,35.88
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.75
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.44
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.06
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.69
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9393
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90448
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98068
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.62
