Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.68
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.56
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90106
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96344
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96866
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.44
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.12
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75122
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.974
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91818
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.12
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.5
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (Min),V,243.25
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (Max),V,243.28
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (Min),V,243.55
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (Max),V,243.62
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (Min),V,241.2
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (Max),V,241.25
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,busbar,,L3 Current (Min),A,74.75
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,busbar,,L3 Current (Max),A,74.88
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,74.75
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,busbar,,L2 Current (Min),A,74.62
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,busbar,,L2 Current (Max),A,75.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,74.88
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,busbar,,L1 Current (Min),A,80.88
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,busbar,,L1 Current (Max),A,81.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,80.88
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 19:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.25
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96295
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96725
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93472
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,37.38
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,37.62
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,48.12
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,49.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.62
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,37.25
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,37.62
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.38
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.56
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.06
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97873
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99396
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90744
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,25.5
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.88
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.75
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.69
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.87
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94241
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96872
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99039
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.19
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82626
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97711
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95984
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.12
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.5
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.25
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,33.38
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,33.62
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (Min),V,243.38
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (Max),V,243.38
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (Min),V,243.16
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (Max),V,243.22
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (Min),V,240.8
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (Max),V,240.91
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,busbar,,L3 Current (Min),A,77.88
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,busbar,,L3 Current (Max),A,78.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,78.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,busbar,,L2 Current (Min),A,115.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,busbar,,L2 Current (Max),A,116.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,115.75
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,busbar,,L1 Current (Min),A,102.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,busbar,,L1 Current (Max),A,106.62
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,103.88
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 19:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.81
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.44
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.69
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.893
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93619
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92053
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,29.5
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,29.62
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.12
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.25
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,34.88
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,35.12
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.44
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98077
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92322
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95972
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.44
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9714
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98926
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91739
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,25.38
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.37
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.69
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8986200000000001
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96039
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98022
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.38
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,30.5
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,31.62
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,38.5
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,39.12
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.75
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (Min),V,242.42
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (Max),V,242.48
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (Min),V,242.55
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (Max),V,242.67
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (Min),V,240.48
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (Max),V,240.58
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,busbar,,L3 Current (Min),A,85.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,busbar,,L3 Current (Max),A,86.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,85.5
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,busbar,,L2 Current (Min),A,93.38
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,busbar,,L2 Current (Max),A,93.75
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,93.62
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,busbar,,L1 Current (Min),A,92.25
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,busbar,,L1 Current (Max),A,92.62
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,92.38
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 19:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.94
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.69
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96667
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96039
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93194
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,38.12
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,38.25
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.12
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,41.5
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,41.62
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.62
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,36.62
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,36.88
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.75
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.88
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.44
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8776200000000001
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88281
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94784
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.19
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8931
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98737
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98477
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.25
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.12
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.06
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9155
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95578
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.957
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,32.88
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,33.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (Min),V,241.78
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (Max),V,241.8
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (Min),V,242.14
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (Max),V,242.19
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (Min),V,239.52
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (Max),V,239.56
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,busbar,,L3 Current (Min),A,65.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,busbar,,L3 Current (Max),A,65.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,65.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,busbar,,L2 Current (Min),A,92.12
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,busbar,,L2 Current (Max),A,92.38
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,92.25
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,busbar,,L1 Current (Min),A,102.75
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,busbar,,L1 Current (Max),A,102.75
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,102.75
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 19:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.81
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95212
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94116
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92136
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,33.38
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,33.62
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,36.38
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,37.25
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.75
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,34.25
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,34.5
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
