Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.81
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8775299999999999
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97684
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88495
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.88
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91757
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98563
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90002
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.88
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.31
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.19
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8289200000000001
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80182
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96924
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,33.62
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,33.88
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.88
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (Min),V,244.38
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (Max),V,244.45
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (Min),V,244.44
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (Max),V,244.52
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (Min),V,241.75
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (Max),V,241.89
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,busbar,,L3 Current (Min),A,61.5
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,busbar,,L3 Current (Max),A,61.75
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,61.62
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,busbar,,L2 Current (Min),A,80.12
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,busbar,,L2 Current (Max),A,82.25
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,80.75
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,busbar,,L1 Current (Min),A,85.38
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,busbar,,L1 Current (Max),A,86.62
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,85.88
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 19:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.81
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.37
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96481
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95859
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93808
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,34.25
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,34.38
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.25
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,40.38
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,40.75
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.62
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,37.62
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,37.88
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.75
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.81
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.31
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.81
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96762
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83249
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95154
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.88
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.69
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.88
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86874
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98267
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90671
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96637
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91357
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96783
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,33.12
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.12
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.12
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (Min),V,242.7
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (Max),V,242.72
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (Min),V,242.81
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (Max),V,242.83
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (Min),V,239.95
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (Max),V,240.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,busbar,,L3 Current (Min),A,74.25
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,busbar,,L3 Current (Max),A,74.25
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,74.25
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,busbar,,L2 Current (Min),A,78.25
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,busbar,,L2 Current (Max),A,78.38
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,78.25
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,busbar,,L1 Current (Min),A,86.38
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,busbar,,L1 Current (Max),A,86.88
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,86.62
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 18:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.19
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.31
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.5
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94943
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94391
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90961
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,34.88
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,35.12
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.88
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,35.38
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,35.88
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.75
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,33.12
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,33.25
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.25
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.63
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.5
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.31
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93732
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88635
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95105
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.81
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.94
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8892200000000001
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97461
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95138
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.56
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96829
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98141
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93213
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.38
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.5
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.38
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.62
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (Min),V,241.97
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (Max),V,242.06
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (Min),V,242.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (Max),V,242.19
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (Min),V,239.61
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (Max),V,239.75
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,busbar,,L3 Current (Min),A,73.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,busbar,,L3 Current (Max),A,73.12
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,73.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,busbar,,L2 Current (Min),A,84.12
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,busbar,,L2 Current (Max),A,85.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,84.75
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,busbar,,L1 Current (Min),A,80.25
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,busbar,,L1 Current (Max),A,80.5
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,80.38
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 18:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.75
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.75
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.81
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92932
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92779
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8783200000000001
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,30.38
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,30.62
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.62
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,32.25
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,33.25
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,30.62
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,30.75
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.75
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.19
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.37
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.62
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8566
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93307
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9902
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.25
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.81
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.44
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.06
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91736
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91766
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8718899999999999
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.31
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.13
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80392
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9602
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97241
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,39.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,39.12
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (Min),V,242.09
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (Max),V,242.22
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (Min),V,241.66
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (Max),V,241.72
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (Min),V,239.44
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (Max),V,239.56
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,busbar,,L3 Current (Min),A,58.75
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,busbar,,L3 Current (Max),A,59.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,58.88
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,busbar,,L2 Current (Min),A,66.88
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,busbar,,L2 Current (Max),A,67.5
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,67.12
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,busbar,,L1 Current (Min),A,98.75
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,busbar,,L1 Current (Max),A,99.88
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,99.12
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 18:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.69
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.56
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.31
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
