Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94961
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95966
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94858
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,36.12
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,36.12
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.12
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,41.25
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,42.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.62
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,41.75
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,42.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.88
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.69
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.94
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.12
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85495
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99268
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8706
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,23.75
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,23.88
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.88
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.31
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.56
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96786
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89026
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81842
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.12
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.25
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.25
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.13
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80972
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96551
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98254
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,48.88
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,49.38
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.25
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (Min),V,241.98
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (Max),V,242.12
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (Min),V,241.42
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (Max),V,241.5
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (Min),V,238.84
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (Max),V,238.98
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,busbar,,L3 Current (Min),A,70.88
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,busbar,,L3 Current (Max),A,71.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,70.88
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,busbar,,L2 Current (Min),A,88.12
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,busbar,,L2 Current (Max),A,88.62
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,88.38
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,busbar,,L1 Current (Min),A,107.25
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,busbar,,L1 Current (Max),A,108.62
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,108.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 18:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.06
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.63
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96374
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95242
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93442
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,34.12
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,34.12
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.12
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,33.75
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,37.25
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,37.62
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,37.88
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.75
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.38
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.31
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.25
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90723
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94882
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92602
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.06
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.38
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98389
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92007
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8891600000000001
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.25
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.25
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84924
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97205
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95984
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.25
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,29.38
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.25
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (Min),V,241.03
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (Max),V,241.05
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (Min),V,241.92
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (Max),V,241.97
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (Min),V,238.42
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (Max),V,238.45
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,busbar,,L3 Current (Min),A,77.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,busbar,,L3 Current (Max),A,77.12
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,77.12
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,busbar,,L2 Current (Min),A,66.38
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,busbar,,L2 Current (Max),A,69.62
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,68.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,busbar,,L1 Current (Min),A,82.75
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,busbar,,L1 Current (Max),A,83.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,82.88
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 18:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.87
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95007
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96301
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93234
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,33.75
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,33.88
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.88
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,40.5
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,40.88
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.75
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,36.25
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,36.38
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.25
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.56
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99142
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98416
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88223
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.19
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9892
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97006
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9682
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,37.38
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,37.5
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.38
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.12
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97412
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99023
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93051
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,24.25
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.25
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.25
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,27.25
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,27.38
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.38
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.12
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.12
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (Min),V,240.47
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (Max),V,240.5
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (Min),V,241.38
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (Max),V,241.45
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (Min),V,238.12
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (Max),V,238.23
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,busbar,,L3 Current (Min),A,116.38
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,busbar,,L3 Current (Max),A,116.5
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,116.38
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,busbar,,L2 Current (Min),A,101.12
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,busbar,,L2 Current (Max),A,101.38
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,101.25
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,busbar,,L1 Current (Min),A,85.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,busbar,,L1 Current (Max),A,85.12
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,85.12
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 18:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.56
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97729
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95715
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96329
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,41.38
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,41.75
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.62
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,40.62
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,41.5
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,46.62
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,46.75
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.75
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.19
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98157
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8552200000000001
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95016
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.94
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.62
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9505
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96674
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8889100000000001
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-79.69
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9852
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.11879
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9635
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,31.62
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,31.75
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.62
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,34.25
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,34.38
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.25
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (Min),V,241.17
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (Max),V,241.22
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (Min),V,241.97
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (Max),V,242.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (Min),V,238.25
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (Max),V,238.33
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,busbar,,N Current (Max),A,0.0
