Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,busbar,,L3 Current (Min),A,107.62
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,busbar,,L3 Current (Max),A,107.75
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,107.62
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,busbar,,L2 Current (Min),A,67.38
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,busbar,,L2 Current (Max),A,68.38
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,67.75
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,busbar,,L1 Current (Min),A,97.62
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,busbar,,L1 Current (Max),A,97.62
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,97.62
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 17:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.56
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.81
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.69
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95975
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97845
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95859
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,38.5
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,48.12
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.62
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,53.88
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,54.5
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.38
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,45.88
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,46.62
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.38
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.31
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.06
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98035
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8618100000000001
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89764
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.75
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.06
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.38
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89291
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96826
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8792700000000001
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.12
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.13
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97867
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95032
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95999
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.12
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.12
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.62
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.62
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.62
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,36.12
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,36.25
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.25
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (Min),V,241.38
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (Max),V,241.55
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (Min),V,241.14
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (Max),V,241.48
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (Min),V,238.14
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (Max),V,238.38
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,busbar,,L3 Current (Min),A,89.25
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,busbar,,L3 Current (Max),A,99.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,96.5
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,busbar,,L2 Current (Min),A,98.5
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,busbar,,L2 Current (Max),A,99.25
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,99.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,busbar,,L1 Current (Min),A,100.25
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,busbar,,L1 Current (Max),A,105.62
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,101.75
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 17:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.75
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.25
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95334
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92663
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92447
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,38.88
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,39.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.88
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,32.12
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.25
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.12
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,35.75
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,37.38
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.75
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.81
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.44
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8325799999999999
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9046
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97156
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.56
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96838
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93146
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86175
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97131
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.669
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97205
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,38.12
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,38.38
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.12
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (Min),V,241.52
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (Max),V,241.55
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (Min),V,241.94
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (Max),V,242.03
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (Min),V,238.27
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (Max),V,238.36
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,busbar,,L3 Current (Min),A,80.62
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,busbar,,L3 Current (Max),A,80.75
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,80.75
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,busbar,,L2 Current (Min),A,60.12
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,busbar,,L2 Current (Max),A,60.38
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,60.25
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,busbar,,L1 Current (Min),A,92.62
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,busbar,,L1 Current (Max),A,94.12
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,93.5
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 17:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.63
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.87
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96307
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95743
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95224
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,37.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,37.25
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.25
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,41.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,42.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.38
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,41.88
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,42.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.12
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.25
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.44
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8732
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9834
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95895
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,21.12
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.12
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.62
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.5
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.56
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92816
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96573
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8342299999999999
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.56
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.81
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.94
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8612
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76925
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90271
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.75
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (Min),V,241.48
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (Max),V,241.56
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (Min),V,241.55
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (Max),V,241.62
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (Min),V,238.98
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (Max),V,239.05
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,busbar,,L3 Current (Min),A,64.62
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,busbar,,L3 Current (Max),A,64.75
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,64.62
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,busbar,,L2 Current (Min),A,91.12
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,busbar,,L2 Current (Max),A,92.38
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,91.88
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,busbar,,L1 Current (Min),A,77.75
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,busbar,,L1 Current (Max),A,77.88
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,77.88
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 17:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.69
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.13
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97922
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93573
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92483
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,47.88
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,48.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,33.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.12
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.62
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,36.12
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,36.38
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.25
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.31
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.12
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8805200000000001
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99472
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96167
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.88
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.5
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.94
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98166
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92029
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78146
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.75
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.31
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.19
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.862
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64981
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96094
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
