Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.38
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.5
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (Min),V,241.67
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (Max),V,241.8
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (Min),V,242.2
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (Max),V,242.31
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (Min),V,239.27
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (Max),V,239.3
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,busbar,,L3 Current (Min),A,88.12
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,busbar,,L3 Current (Max),A,88.25
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,88.25
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,busbar,,L2 Current (Min),A,72.12
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,busbar,,L2 Current (Max),A,73.12
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,72.62
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,busbar,,L1 Current (Min),A,78.38
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,busbar,,L1 Current (Max),A,78.75
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,78.62
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 17:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.44
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.5
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.31
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96124
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92978
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8779
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,40.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,40.25
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.12
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.5
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,34.75
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.62
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,35.12
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,35.62
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.44
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.44
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.06
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98694
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95596
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97931
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.12
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.88
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.87
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.5
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93857
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98178
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8424
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.75
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.56
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87198
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8497299999999999
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95856
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.62
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (Min),V,240.92
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (Max),V,241.05
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (Min),V,241.12
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (Max),V,241.25
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (Min),V,238.94
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (Max),V,239.08
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,busbar,,L3 Current (Min),A,74.75
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,busbar,,L3 Current (Max),A,82.62
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,79.5
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,busbar,,L2 Current (Min),A,70.5
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,busbar,,L2 Current (Max),A,79.88
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,72.38
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,busbar,,L1 Current (Min),A,81.88
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,busbar,,L1 Current (Max),A,82.88
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,82.38
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 17:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.75
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.75
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.31
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95413
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93094
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8978
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,33.5
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,33.62
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.62
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,34.88
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.38
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,31.62
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,33.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.62
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.88
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.69
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.5
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88064
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98929
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99197
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.75
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99307
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99066
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9744
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,40.5
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,40.5
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,44.25
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,46.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.62
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.56
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.62
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8583700000000001
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.58291
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9631
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.25
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.38
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (Min),V,242.03
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (Max),V,242.09
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (Min),V,242.02
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (Max),V,242.08
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (Min),V,239.59
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (Max),V,239.66
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,busbar,,L3 Current (Min),A,86.75
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,busbar,,L3 Current (Max),A,86.88
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,86.75
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,busbar,,L2 Current (Min),A,96.88
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,busbar,,L2 Current (Max),A,97.75
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,97.5
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,busbar,,L1 Current (Min),A,89.62
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,busbar,,L1 Current (Max),A,90.88
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,90.38
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 16:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.94
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.69
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97037
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96039
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93161
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,52.12
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,52.38
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.25
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,41.62
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,41.88
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.75
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,36.38
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,36.75
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.62
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.13
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.56
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.32
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97394
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95071
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99405
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.62
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.62
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.75
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,24.12
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.88
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98343
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99411
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97406
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,35.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,35.12
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.12
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,41.75
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,41.75
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.75
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.25
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.5
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80771
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82504
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93237
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (Min),V,242.28
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (Max),V,242.33
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (Min),V,242.52
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (Max),V,242.59
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (Min),V,239.89
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (Max),V,239.98
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,busbar,,L3 Current (Min),A,107.25
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,busbar,,L3 Current (Max),A,107.5
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,107.38
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,busbar,,L2 Current (Min),A,96.25
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,busbar,,L2 Current (Max),A,96.38
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,96.38
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,busbar,,L1 Current (Min),A,94.75
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,busbar,,L1 Current (Max),A,96.38
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,95.75
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 16:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.37
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.25
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96188
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92691
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94052
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,39.62
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,39.75
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.62
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,35.62
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,35.75
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.75
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,38.25
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,39.12
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.62
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.62
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.0
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8912899999999999
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98941
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98508
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.38
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.25
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9552
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99078
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9487
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.5
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,31.62
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.87
