Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,22.94
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.94
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95795
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91324
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96213
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,33.25
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,33.5
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.38
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,23.62
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,23.75
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.62
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.38
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (Min),V,241.7
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (Max),V,241.89
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (Min),V,241.45
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (Max),V,241.66
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (Min),V,239.59
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (Max),V,239.81
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,busbar,,L3 Current (Min),A,95.88
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,busbar,,L3 Current (Max),A,96.38
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,96.0
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,busbar,,L2 Current (Min),A,105.62
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,busbar,,L2 Current (Max),A,106.12
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,105.75
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,busbar,,L1 Current (Min),A,94.12
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,busbar,,L1 Current (Max),A,95.12
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,94.38
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 16:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.06
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.25
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.19
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9592
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92291
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89474
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,42.5
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,42.5
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,35.12
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,36.5
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.62
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,37.62
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,37.88
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.75
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.19
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.44
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86264
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98865
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95724
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.75
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94696
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9736
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98755
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.75
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.88
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.56
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8663
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96722
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7720899999999999
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.62
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,16.12
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.88
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.25
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (Min),V,242.02
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (Max),V,242.12
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (Min),V,242.33
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (Max),V,242.5
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (Min),V,239.69
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (Max),V,239.84
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,busbar,,L3 Current (Min),A,71.62
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,busbar,,L3 Current (Max),A,71.62
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,71.62
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,busbar,,L2 Current (Min),A,83.38
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,busbar,,L2 Current (Max),A,85.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,84.12
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,busbar,,L1 Current (Min),A,76.88
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,busbar,,L1 Current (Max),A,78.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,77.38
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 16:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9646
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95407
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94668
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,41.88
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,42.25
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.12
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,38.5
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,39.62
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.12
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,44.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,44.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.12
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.81
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.81
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90793
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98624
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96704
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.12
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.81
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96008
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98273
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91666
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.44
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99127
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97247
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8182
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,27.5
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,27.88
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.75
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,20.62
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,20.75
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.62
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (Min),V,242.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (Max),V,242.05
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (Min),V,242.31
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (Max),V,242.36
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (Min),V,239.98
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (Max),V,239.98
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,busbar,,L3 Current (Min),A,95.62
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,busbar,,L3 Current (Max),A,96.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,95.88
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,busbar,,L2 Current (Min),A,91.75
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,busbar,,L2 Current (Max),A,92.5
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,92.12
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,busbar,,L1 Current (Min),A,78.75
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,busbar,,L1 Current (Max),A,78.88
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,78.88
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 16:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.81
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.31
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91339
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8859799999999999
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90195
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,28.62
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,29.62
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.88
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,27.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,27.25
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.12
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,30.12
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,30.38
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.25
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.44
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93164
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98352
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99228
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.75
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.12
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.88
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97739
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99072
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98892
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,27.75
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,27.88
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.88
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.38
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.88
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.12
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.56
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97116
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87036
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68429
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (Min),V,243.17
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (Max),V,243.19
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (Min),V,243.56
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (Max),V,243.62
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (Min),V,240.69
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (Max),V,240.75
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,busbar,,L3 Current (Min),A,78.5
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,busbar,,L3 Current (Max),A,79.62
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,78.75
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,busbar,,L2 Current (Min),A,73.5
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,busbar,,L2 Current (Max),A,73.75
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,73.62
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,busbar,,L1 Current (Min),A,81.5
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,busbar,,L1 Current (Max),A,83.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,82.62
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 16:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.25
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97024
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96121
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96561
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,40.12
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,40.5
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.25
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,47.62
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,49.12
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,48.88
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,50.0
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.25
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.81
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.25
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.82
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91159
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91363
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99237
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.25
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.25
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.69
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
