Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.0
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.69
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89413
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89395
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97186
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.0
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.75
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,26.62
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,57.69
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.31
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88605
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5234
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95944
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.25
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (Min),V,243.61
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (Max),V,243.64
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (Min),V,244.64
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (Max),V,244.69
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (Min),V,241.83
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (Max),V,241.95
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,busbar,,L3 Current (Min),A,80.5
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,busbar,,L3 Current (Max),A,87.0
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,82.25
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,busbar,,L2 Current (Min),A,61.25
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,busbar,,L2 Current (Max),A,62.88
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,62.12
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,busbar,,L1 Current (Min),A,92.88
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,busbar,,L1 Current (Max),A,93.12
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,93.12
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 15:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.44
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93368
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97781
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95926
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,37.88
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,38.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.88
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,61.88
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,63.62
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.62
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,53.38
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,54.12
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.75
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.56
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.19
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8212299999999999
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96338
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9017
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.56
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.5
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.38
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81277
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94961
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87198
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.81
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-155.19
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-54.87
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82855
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.82919
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.51791
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (Min),V,243.25
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (Max),V,243.34
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (Min),V,243.88
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (Max),V,243.94
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (Min),V,241.56
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (Max),V,241.64
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,busbar,,L3 Current (Min),A,59.25
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,busbar,,L3 Current (Max),A,59.38
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,59.38
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,busbar,,L2 Current (Min),A,87.12
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,busbar,,L2 Current (Max),A,92.38
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,90.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,busbar,,L1 Current (Min),A,77.12
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,busbar,,L1 Current (Max),A,77.75
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,77.5
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 15:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.82
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95795
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96591
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97559
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,44.12
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,45.25
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,52.88
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,53.88
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.12
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,60.38
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,60.75
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.62
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-38.75
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.62
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.44
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.75488
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85675
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88382
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.5
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.13
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.94
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83044
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82571
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88946
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.13
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-118.88
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.63
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83096
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.40188
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70397
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (Min),V,245.95
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (Max),V,245.98
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (Min),V,247.44
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (Max),V,247.48
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (Min),V,243.94
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (Max),V,243.98
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,busbar,,L3 Current (Min),A,65.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,busbar,,L3 Current (Max),A,66.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,65.88
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,busbar,,L2 Current (Min),A,67.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,busbar,,L2 Current (Max),A,68.25
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,67.38
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,busbar,,L1 Current (Min),A,86.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,busbar,,L1 Current (Max),A,86.25
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,86.12
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 14:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.31
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.13
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94891
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96289
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93112
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,41.88
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,41.88
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.88
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,49.88
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,50.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.88
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,48.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,48.12
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.63
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.87
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.81
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81912
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92206
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87292
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96204
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96603
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94266
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-136.19
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.13
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9762
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.66876
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6939
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.5
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (Min),V,245.53
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (Max),V,245.55
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (Min),V,247.17
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (Max),V,247.17
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (Min),V,243.92
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (Max),V,243.94
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,busbar,,L3 Current (Min),A,84.5
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,busbar,,L3 Current (Max),A,84.5
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,84.5
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,busbar,,L2 Current (Min),A,73.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,busbar,,L2 Current (Max),A,73.12
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,73.12
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,busbar,,L1 Current (Min),A,74.12
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,busbar,,L1 Current (Max),A,74.25
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,74.12
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 14:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.06
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.75
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96115
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96027
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97354
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,47.88
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,49.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,50.25
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,51.0
