Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.88
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,65.75
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,66.38
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.94
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.38
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84503
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8810100000000001
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8461
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.94
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.88
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.13
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91922
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8602299999999999
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91061
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.56
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-154.25
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-54.75
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90881
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8746299999999999
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.50198
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (Min),V,245.77
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (Max),V,245.78
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (Min),V,246.75
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (Max),V,246.78
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (Min),V,243.41
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (Max),V,243.48
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,busbar,,L3 Current (Min),A,73.38
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,busbar,,L3 Current (Max),A,74.62
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,74.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,busbar,,L2 Current (Min),A,57.62
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,busbar,,L2 Current (Max),A,58.38
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,58.12
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,busbar,,L1 Current (Min),A,85.88
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,busbar,,L1 Current (Max),A,86.25
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,86.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 14:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.81
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.06
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.31
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97806
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91653
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97806
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,56.75
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,57.62
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,38.12
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,38.88
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,75.62
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,76.88
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.12
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.25
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.38
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.88
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81796
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90213
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88708
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.56
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92782
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84167
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98657
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.25
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-160.94
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-55.75
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8924799999999999
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.92389
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.49349
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (Min),V,245.84
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (Max),V,245.88
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (Min),V,247.2
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (Max),V,247.31
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (Min),V,243.36
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (Max),V,243.45
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,busbar,,L3 Current (Min),A,83.75
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,busbar,,L3 Current (Max),A,84.62
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,84.12
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,busbar,,L2 Current (Min),A,45.12
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,busbar,,L2 Current (Max),A,45.75
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,45.38
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,busbar,,L1 Current (Min),A,107.12
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,busbar,,L1 Current (Max),A,108.38
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,107.62
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 14:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.69
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.25
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.87
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92935
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93686
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93716
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,37.25
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,38.25
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.75
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,41.38
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,42.38
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.88
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,48.12
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,48.25
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.12
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.31
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.62
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.37
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80301
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8791200000000001
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97006
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.5
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.06
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93478
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96918
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97476
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.75
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.06
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-159.07
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.56
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78561
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.89902
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.59951
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (Min),V,245.75
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (Max),V,245.77
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (Min),V,246.55
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (Max),V,246.56
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (Min),V,243.45
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (Max),V,243.47
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,busbar,,L3 Current (Min),A,65.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,busbar,,L3 Current (Max),A,66.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,65.5
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,busbar,,L2 Current (Min),A,58.75
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,busbar,,L2 Current (Max),A,59.88
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,59.38
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,busbar,,L1 Current (Min),A,87.12
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,busbar,,L1 Current (Max),A,87.12
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,87.12
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 14:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.94
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.19
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96118
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95846
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95862
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,48.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,48.38
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.25
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,50.88
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,52.5
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.62
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,60.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,60.88
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.38
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.56
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.94
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.19
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83178
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92032
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8345899999999999
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.25
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.62
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96454
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8473200000000001
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99005
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.62
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-79.81
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.5
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84262
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.19066
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72012
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (Min),V,245.45
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (Max),V,245.47
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (Min),V,246.3
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (Max),V,246.31
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (Min),V,242.78
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (Max),V,242.81
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,busbar,,L3 Current (Min),A,81.88
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,busbar,,L3 Current (Max),A,82.12
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,82.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,busbar,,L2 Current (Min),A,67.75
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,busbar,,L2 Current (Max),A,69.5
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,68.62
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,busbar,,L1 Current (Min),A,94.25
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,busbar,,L1 Current (Max),A,95.25
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,94.75
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 14:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.56
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
