Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.75
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.81
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95084
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94299
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96173
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,41.38
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,43.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.25
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,43.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,44.75
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,51.38
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,52.12
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.75
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.37
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.75
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.5
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82199
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8890100000000001
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8634
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.12
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95712
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84567
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92328
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.06
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-157.75
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-58.63
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81393
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.31426
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4627
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (Min),V,246.3
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (Max),V,246.38
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (Min),V,246.83
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (Max),V,246.91
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (Min),V,243.66
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (Max),V,243.72
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,busbar,,L3 Current (Min),A,71.62
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,busbar,,L3 Current (Max),A,73.25
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,72.5
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,busbar,,L2 Current (Min),A,57.25
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,busbar,,L2 Current (Max),A,59.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,58.25
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,busbar,,L1 Current (Min),A,73.88
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,busbar,,L1 Current (Max),A,74.62
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,74.25
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 13:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.75
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.37
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96472
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93082
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97205
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,52.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,52.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,40.5
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,41.5
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,70.5
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,71.62
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.75
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.94
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.88
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.56
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82126
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90881
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89346
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.75
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.63
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.87
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95721
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82184
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81711
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.81
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-154.19
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-51.88
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79718
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8354799999999999
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.55535
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (Min),V,246.19
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (Max),V,246.25
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (Min),V,246.53
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (Max),V,246.58
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (Min),V,243.84
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (Max),V,243.89
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,busbar,,L3 Current (Min),A,82.75
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,busbar,,L3 Current (Max),A,83.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,82.88
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,busbar,,L2 Current (Min),A,52.88
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,busbar,,L2 Current (Max),A,53.88
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,53.38
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,busbar,,L1 Current (Min),A,94.5
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,busbar,,L1 Current (Max),A,95.62
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,94.88
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 13:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.37
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96582
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98471
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98181
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,54.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,54.25
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,84.62
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,84.88
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,84.75
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,75.62
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,76.62
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,76.38
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.25
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.87
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.75
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86844
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94604
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89722
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.88
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.69
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9791
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89331
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92529
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.88
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.75
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,27.19
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.5
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,15.25
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88241
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8554700000000001
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94775
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.5
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.5
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.38
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,20.5
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (Min),V,244.62
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (Max),V,244.69
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (Min),V,245.09
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (Max),V,245.11
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (Min),V,242.66
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (Max),V,242.67
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,busbar,,L3 Current (Min),A,101.25
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,busbar,,L3 Current (Max),A,101.25
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,101.25
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,busbar,,L2 Current (Min),A,117.75
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,busbar,,L2 Current (Max),A,118.25
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,117.88
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,busbar,,L1 Current (Min),A,113.25
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,busbar,,L1 Current (Max),A,114.88
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,114.25
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 13:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.25
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.19
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94684
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97601
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93521
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,40.75
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,42.5
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.62
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,71.25
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,72.38
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.75
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,47.12
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,47.88
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.38
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.25
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.94
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98608
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95477
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91354
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.31
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95935
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90765
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8946200000000001
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.5
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-133.13
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.31
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8821700000000001
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.6224
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6199600000000001
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (Min),V,245.48
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (Max),V,245.66
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (Min),V,245.69
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (Max),V,245.88
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (Min),V,243.62
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (Max),V,243.75
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
