Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,busbar,,L3 Current (Min),A,81.12
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,busbar,,L3 Current (Max),A,83.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,82.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,busbar,,L2 Current (Min),A,86.25
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,busbar,,L2 Current (Max),A,92.5
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,88.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,busbar,,L1 Current (Min),A,73.62
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,busbar,,L1 Current (Max),A,74.75
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,74.12
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 13:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.63
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.56
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.93
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95419
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98364
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97458
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,46.62
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,46.75
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.75
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,83.75
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,84.12
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,83.88
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,68.75
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,69.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.75
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.12
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.888
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9357
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97848
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.62
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.62
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.62
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8900399999999999
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98379
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9154
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.94
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.12
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98462
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75818
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91812
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.75
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.88
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (Min),V,244.88
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (Max),V,245.02
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (Min),V,244.83
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (Max),V,244.97
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (Min),V,242.28
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (Max),V,242.47
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,busbar,,L3 Current (Min),A,83.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,busbar,,L3 Current (Max),A,83.5
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,83.12
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,busbar,,L2 Current (Min),A,118.75
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,busbar,,L2 Current (Max),A,119.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,118.88
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,busbar,,L1 Current (Min),A,118.12
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,busbar,,L1 Current (Max),A,118.62
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,118.38
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 13:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.75
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97781
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97415
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9642
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,54.12
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,54.5
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.25
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,68.38
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,69.5
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.12
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,56.75
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,57.62
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.38
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.06
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.94
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98135
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91601
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83978
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.88
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.06
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85208
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90051
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98224
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-149.44
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.62
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97842
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8241200000000001
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8951399999999999
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,20.38
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.62
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (Min),V,245.06
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (Max),V,245.12
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (Min),V,246.23
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (Max),V,246.28
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (Min),V,243.34
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (Max),V,243.39
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,busbar,,L3 Current (Min),A,98.12
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,busbar,,L3 Current (Max),A,98.5
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,98.25
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,busbar,,L2 Current (Min),A,79.12
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,busbar,,L2 Current (Max),A,80.38
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,79.88
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,busbar,,L1 Current (Min),A,97.5
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,busbar,,L1 Current (Max),A,98.12
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,97.75
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 13:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.5
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.75
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.5
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95325
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98685
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98254
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,44.88
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,45.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,91.5
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,91.5
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,91.5
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,71.25
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,72.62
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.5
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.06
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.31
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82391
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89599
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9772
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.94
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.06
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.75
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90958
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91299
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98367
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.25
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-160.75
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-54.69
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8977299999999999
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.91925
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.48708
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (Min),V,245.09
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (Max),V,245.12
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (Min),V,245.75
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (Max),V,245.8
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (Min),V,243.14
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (Max),V,243.22
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,busbar,,L3 Current (Min),A,70.5
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,busbar,,L3 Current (Max),A,70.75
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,70.62
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,busbar,,L2 Current (Min),A,99.12
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,busbar,,L2 Current (Max),A,99.25
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,99.12
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,busbar,,L1 Current (Min),A,108.5
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,busbar,,L1 Current (Max),A,110.12
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,109.25
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 12:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.87
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.81
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94772
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98181
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90738
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,42.12
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,42.12
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.12
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,71.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,73.12
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,72.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,49.5
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,50.5
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.12
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.06
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8695
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90707
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90713
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.44
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94775
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99576
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98419
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,38.38
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,38.5
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.38
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.87
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-158.5
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-60.5
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90564
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8970600000000001
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.41534
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
