Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (Min),V,245.02
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (Max),V,245.08
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (Min),V,245.16
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (Max),V,245.2
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (Min),V,243.41
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (Max),V,243.47
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,busbar,,L3 Current (Min),A,74.12
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,busbar,,L3 Current (Max),A,74.38
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,74.25
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,busbar,,L2 Current (Min),A,108.88
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,busbar,,L2 Current (Max),A,110.62
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,109.62
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,busbar,,L1 Current (Min),A,77.88
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,busbar,,L1 Current (Max),A,79.12
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,78.38
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 12:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.81
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.13
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.25
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87475
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96732
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91626
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,24.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,24.12
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,59.5
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,60.88
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.25
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,37.25
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,37.5
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.38
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.06
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.19
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.56
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95215
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89807
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90985
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.56
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96591
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98016
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91946
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.62
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.82
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-164.06
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-105.5
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8198799999999999
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.94629
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.19112
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (Min),V,244.45
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (Max),V,244.56
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (Min),V,245.45
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (Max),V,245.56
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (Min),V,243.08
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (Max),V,243.23
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,busbar,,L3 Current (Min),A,60.88
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,busbar,,L3 Current (Max),A,62.62
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,61.62
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,busbar,,L2 Current (Min),A,72.5
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,busbar,,L2 Current (Max),A,73.62
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,73.25
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,busbar,,L1 Current (Min),A,53.38
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,busbar,,L1 Current (Max),A,54.12
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,53.88
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 12:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.81
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.37
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.31
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92456
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97122
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97198
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,35.12
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,35.38
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.25
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,64.5
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,65.12
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.88
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,67.62
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,68.62
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.12
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.44
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.12
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85885
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91778
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8900399999999999
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.13
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.56
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93921
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95425
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8815299999999999
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.19
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-80.75
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-54.44
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7915300000000001
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.13124
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5089
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (Min),V,244.23
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (Max),V,244.41
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (Min),V,245.19
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (Max),V,245.36
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (Min),V,242.94
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (Max),V,243.09
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,busbar,,L3 Current (Min),A,62.88
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,busbar,,L3 Current (Max),A,63.25
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,63.12
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,busbar,,L2 Current (Min),A,83.75
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,busbar,,L2 Current (Max),A,84.38
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,84.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,busbar,,L1 Current (Min),A,88.62
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,busbar,,L1 Current (Max),A,89.12
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,88.88
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 12:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.25
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97797
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97668
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96042
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,56.5
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,56.5
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,68.12
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,70.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.62
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,59.38
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,59.62
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.5
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.25
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.5
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.56
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.871
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8824799999999999
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8739
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.38
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.56
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.06
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8924799999999999
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91482
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88202
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-107.94
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9696
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.18044
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90137
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.5
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (Min),V,243.94
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (Max),V,244.08
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (Min),V,244.86
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (Max),V,245.03
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (Min),V,242.44
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (Max),V,242.52
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,busbar,,L3 Current (Min),A,89.25
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,busbar,,L3 Current (Max),A,89.38
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,89.25
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,busbar,,L2 Current (Min),A,85.12
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,busbar,,L2 Current (Max),A,87.25
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,85.75
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,busbar,,L1 Current (Min),A,83.5
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,busbar,,L1 Current (Max),A,84.12
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,83.75
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 12:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.87
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.13
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96896
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97436
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94458
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,49.25
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,50.38
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,67.12
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,68.75
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,67.75
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,47.88
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,48.88
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.19
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.38
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.69
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88339
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89499
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79208
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.69
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.94
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.88
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8673700000000001
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88836
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90613
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.38
