Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.19
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-147.19
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-49.19
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95682
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.7328100000000001
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.57736
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (Min),V,243.08
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (Max),V,243.16
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (Min),V,244.09
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (Max),V,244.17
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (Min),V,241.44
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (Max),V,241.56
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,busbar,,L3 Current (Min),A,82.25
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,busbar,,L3 Current (Max),A,83.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,82.62
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,busbar,,L2 Current (Min),A,80.38
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,busbar,,L2 Current (Max),A,82.12
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,81.12
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,busbar,,L1 Current (Min),A,70.62
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,busbar,,L1 Current (Max),A,71.25
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,71.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 12:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.81
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98434
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97894
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97241
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,61.62
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,61.88
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.75
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,73.75
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,76.12
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,75.38
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,57.62
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,58.62
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.19
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.38
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.75
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91055
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9144
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81457
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.88
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.37
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.44
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87665
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96991
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90637
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.94
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-146.44
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.88
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82681
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.7632399999999999
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.59322
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (Min),V,243.53
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (Max),V,243.67
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (Min),V,244.72
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (Max),V,244.73
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (Min),V,241.92
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (Max),V,241.98
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,busbar,,L3 Current (Min),A,84.5
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,busbar,,L3 Current (Max),A,84.62
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,84.5
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,busbar,,L2 Current (Min),A,98.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,busbar,,L2 Current (Max),A,99.75
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,99.38
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,busbar,,L1 Current (Min),A,78.75
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,busbar,,L1 Current (Max),A,80.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,79.38
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 11:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.56
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.12
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8901700000000001
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97031
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88507
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,29.38
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,29.75
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.62
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,64.25
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,65.12
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.75
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,36.75
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,37.38
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.88
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.81
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.63
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.13
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9234
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9494
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82614
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.12
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.5
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93185
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8720399999999999
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98746
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.38
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.88
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-166.25
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-77.56
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85406
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.96201
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.16493
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (Min),V,244.52
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (Max),V,244.64
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (Min),V,245.73
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (Max),V,245.88
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (Min),V,242.73
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (Max),V,242.92
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,busbar,,L3 Current (Min),A,55.75
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,busbar,,L3 Current (Max),A,56.12
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,55.88
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,busbar,,L2 Current (Min),A,70.25
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,busbar,,L2 Current (Max),A,71.38
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,70.88
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,busbar,,L1 Current (Min),A,63.62
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,busbar,,L1 Current (Max),A,64.38
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,63.88
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 11:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.37
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93912
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96802
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92786
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,38.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,38.12
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,61.5
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,62.88
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.38
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,38.12
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,39.25
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.62
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.75
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.19
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.25
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78817
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97467
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75555
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.06
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95282
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8752700000000001
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96918
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.31
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-178.37
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-73.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88928
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.94531
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.20198
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (Min),V,244.27
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (Max),V,244.41
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (Min),V,245.2
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (Max),V,245.44
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (Min),V,242.42
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (Max),V,242.52
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,busbar,,L3 Current (Min),A,63.75
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,busbar,,L3 Current (Max),A,63.88
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,63.88
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,busbar,,L2 Current (Min),A,69.5
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,busbar,,L2 Current (Max),A,78.25
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,74.5
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,busbar,,L1 Current (Min),A,61.88
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,busbar,,L1 Current (Max),A,63.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,62.5
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 11:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.37
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97086
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94885
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97238
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,49.62
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,50.62
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.12
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,44.88
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,47.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.38
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,59.62
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,61.62
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.62
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-38.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.75
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.88
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.742
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99246
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90112
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
