Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.56
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96905
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91052
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8829600000000001
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.31
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-166.5
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-102.63
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8608399999999999
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.94348
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.16924
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (Min),V,243.94
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (Max),V,244.09
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (Min),V,245.42
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (Max),V,245.47
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (Min),V,242.02
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (Max),V,242.16
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,busbar,,L3 Current (Min),A,79.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,busbar,,L3 Current (Max),A,79.88
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,79.5
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,busbar,,L2 Current (Min),A,60.38
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,busbar,,L2 Current (Max),A,63.38
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,62.38
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,busbar,,L1 Current (Min),A,77.5
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,busbar,,L1 Current (Max),A,79.62
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,78.5
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 11:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.19
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.93
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98212
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97662
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98746
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,75.38
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,75.5
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.38
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,70.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,71.62
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,71.25
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,89.5
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,90.12
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,89.75
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-44.12
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.25
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.6712
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95874
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89535
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.25
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.38
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.25
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.5
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97223
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8813200000000001
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96683
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-129.87
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.88
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95898
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.60034
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7821
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (Min),V,243.7
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (Max),V,243.89
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (Min),V,244.34
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (Max),V,244.48
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (Min),V,241.38
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (Max),V,241.55
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,busbar,,L3 Current (Min),A,114.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,busbar,,L3 Current (Max),A,114.12
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,114.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,busbar,,L2 Current (Min),A,85.12
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,busbar,,L2 Current (Max),A,87.25
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,86.75
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,busbar,,L1 Current (Min),A,121.88
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,busbar,,L1 Current (Max),A,122.75
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,122.25
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 11:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.81
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.19
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98334
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95038
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92416
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,56.12
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,56.62
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.38
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,62.88
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,64.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.25
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,46.88
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,47.38
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.12
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-45.25
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.06
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.66046
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98816
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90317
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.25
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,3.38
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.38
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.5
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95203
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8589200000000001
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94232
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.31
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-160.87
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-76.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8701200000000001
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9288
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.19255
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (Min),V,244.08
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (Max),V,244.14
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (Min),V,245.25
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (Max),V,245.34
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (Min),V,242.7
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (Max),V,242.8
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,busbar,,L3 Current (Min),A,82.62
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,busbar,,L3 Current (Max),A,83.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,82.88
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,busbar,,L2 Current (Min),A,79.12
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,busbar,,L2 Current (Max),A,80.38
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,79.5
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,busbar,,L1 Current (Min),A,67.38
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,busbar,,L1 Current (Max),A,68.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,67.75
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 11:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.87
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.31
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94965
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8808
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9393
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,42.5
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,43.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.62
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,29.25
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.25
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.88
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,41.88
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,42.38
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.25
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-40.07
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.31
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.74511
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98398
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94403
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.12
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.38
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.25
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.44
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.62
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96503
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9003899999999999
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8562299999999999
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.19
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-166.44
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-73.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82739
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.96359
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.21169
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (Min),V,244.41
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (Max),V,244.5
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (Min),V,245.11
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (Max),V,245.16
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (Min),V,242.59
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (Max),V,242.66
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,busbar,,L3 Current (Min),A,74.12
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,busbar,,L3 Current (Max),A,74.62
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,74.25
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,busbar,,L2 Current (Min),A,41.12
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,busbar,,L2 Current (Max),A,42.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,41.62
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,busbar,,L1 Current (Min),A,64.5
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,busbar,,L1 Current (Max),A,65.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,64.75
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 10:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.69
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.31
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98706
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97144
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97372
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,72.75
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,73.62
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,73.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,57.5
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,58.5
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,68.12
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,68.75
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.38
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-44.68
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.81
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.38
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
