Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.65875
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9823
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90369
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.38
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.5
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.38
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.06
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97397
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91418
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98895
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,33.88
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.38
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.62
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.62
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.25
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.63
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8257399999999999
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.4427100000000001
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77987
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (Min),V,243.5
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (Max),V,243.59
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (Min),V,244.12
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (Max),V,244.17
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (Min),V,241.77
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (Max),V,241.83
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,busbar,,L3 Current (Min),A,105.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,busbar,,L3 Current (Max),A,117.12
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,111.12
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,busbar,,L2 Current (Min),A,88.5
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,busbar,,L2 Current (Max),A,89.38
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,89.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,busbar,,L1 Current (Min),A,114.5
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,busbar,,L1 Current (Max),A,115.12
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,114.62
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 10:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.13
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.13
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.69
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94479
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9057
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.914
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,40.5
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,41.62
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.88
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.12
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.38
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,41.38
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,41.75
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.62
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-40.69
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.06
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.70782
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9704
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8850399999999999
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.88
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-48.56
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92959
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91238
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.60729
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.88
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-81.13
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-78.06
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8776799999999999
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.11937
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.23467
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (Min),V,244.45
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (Max),V,244.52
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (Min),V,244.3
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (Max),V,244.39
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (Min),V,242.66
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (Max),V,242.75
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,busbar,,L3 Current (Min),A,65.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,busbar,,L3 Current (Max),A,66.38
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,65.62
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,busbar,,L2 Current (Min),A,54.88
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,busbar,,L2 Current (Max),A,56.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,55.38
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,busbar,,L1 Current (Min),A,60.25
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,busbar,,L1 Current (Max),A,61.5
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,60.75
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 10:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.94
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.94
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.87
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98331
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96085
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98007
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,65.12
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,65.88
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.5
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,54.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,55.88
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,78.25
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,79.5
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.25
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.87
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.06
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.5
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.75076
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9342
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96405
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.56
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.38
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.88
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87045
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86859
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83993
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.75
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.44
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.31
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92309
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89392
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95483
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,27.12
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,27.38
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.25
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.75
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (Min),V,243.64
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (Max),V,243.7
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (Min),V,243.56
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (Max),V,243.62
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (Min),V,241.05
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (Max),V,241.14
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,busbar,,L3 Current (Min),A,104.38
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,busbar,,L3 Current (Max),A,104.62
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,104.5
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,busbar,,L2 Current (Min),A,90.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,busbar,,L2 Current (Max),A,92.12
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,91.12
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,busbar,,L1 Current (Min),A,112.62
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,busbar,,L1 Current (Max),A,113.75
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,113.5
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 10:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.07
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.75
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96527
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92505
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95853
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,47.88
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,48.5
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.25
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,38.5
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,39.88
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.12
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,51.25
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,53.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-39.81
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.44
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.69
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7536
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94696
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97391
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.19
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.81
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.32
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8824799999999999
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86654
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8549200000000001
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.94
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.94
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8133199999999999
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96912
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7074199999999999
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.12
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.62
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (Min),V,244.38
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (Max),V,244.47
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (Min),V,244.44
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (Max),V,244.56
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (Min),V,241.59
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (Max),V,241.77
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,busbar,,L3 Current (Min),A,71.75
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,busbar,,L3 Current (Max),A,72.25
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,72.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,busbar,,L2 Current (Min),A,71.5
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,busbar,,L2 Current (Max),A,72.62
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,72.38
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,busbar,,L1 Current (Min),A,76.12
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,busbar,,L1 Current (Max),A,78.75
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,77.5
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 10:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.81
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98431
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96054
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9798
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
