Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,65.75
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,65.88
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.75
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,52.5
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,54.5
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.75
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,70.38
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,72.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.88
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.63
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.44
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.75848
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8702700000000001
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96826
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.31
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96158
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8777799999999999
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92569
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.88
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.69
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8558600000000001
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97024
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74826
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (Min),V,243.91
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (Max),V,243.94
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (Min),V,244.64
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (Max),V,244.64
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (Min),V,241.58
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (Max),V,241.64
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,busbar,,L3 Current (Min),A,99.12
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,busbar,,L3 Current (Max),A,99.62
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,99.25
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,busbar,,L2 Current (Min),A,83.88
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,busbar,,L2 Current (Max),A,86.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,85.25
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,busbar,,L1 Current (Min),A,96.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,busbar,,L1 Current (Max),A,97.62
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,96.62
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 10:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97723
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9689
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97577
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,60.88
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,61.62
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.25
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,56.75
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,58.75
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,72.62
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,73.12
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.88
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.06
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.94
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80893
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95087
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92364
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.69
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.31
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96823
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96017
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75164
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,25.62
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.13
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,16.63
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89828
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96258
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94308
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,24.75
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,25.38
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,34.12
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,34.25
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.12
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (Min),V,241.94
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (Max),V,242.05
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (Min),V,241.92
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (Max),V,242.08
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (Min),V,239.72
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (Max),V,239.91
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,busbar,,L3 Current (Min),A,106.5
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,busbar,,L3 Current (Max),A,106.88
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,106.75
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,busbar,,L2 Current (Min),A,108.62
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,busbar,,L2 Current (Max),A,110.75
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,109.5
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,busbar,,L1 Current (Min),A,104.75
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,busbar,,L1 Current (Max),A,105.25
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,105.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 09:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.87
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.37
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97314
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94055
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97653
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,53.12
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,59.12
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.62
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,43.12
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,43.62
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,62.75
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,63.62
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.38
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.19
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.88
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98025
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95077
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9899
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.5
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.56
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90958
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91913
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85226
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.69
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.44
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-70.5
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86331
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8433200000000001
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.24575
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (Min),V,239.67
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (Max),V,239.91
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (Min),V,239.92
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (Max),V,240.06
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (Min),V,236.88
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (Max),V,237.22
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,busbar,,L3 Current (Min),A,84.62
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,busbar,,L3 Current (Max),A,90.88
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,88.25
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,busbar,,L2 Current (Min),A,70.75
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,busbar,,L2 Current (Max),A,71.12
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,70.88
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,busbar,,L1 Current (Min),A,90.25
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,busbar,,L1 Current (Max),A,91.25
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,91.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 09:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.44
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.31
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.44
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98776
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94244
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9126
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,62.62
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,62.75
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.62
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,59.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,60.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.5
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,47.75
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,48.38
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.12
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.88
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98514
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90213
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92416
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,12.75
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.75
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.31
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.75
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98578
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96805
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8668799999999999
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,27.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,27.5
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.25
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.31
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.56
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.44
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8190000000000001
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86572
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8956299999999999
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (Min),V,240.27
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (Max),V,240.33
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (Min),V,241.17
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (Max),V,241.22
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (Min),V,238.81
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (Max),V,238.89
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,busbar,,L3 Current (Min),A,109.75
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,busbar,,L3 Current (Max),A,109.88
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,109.75
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,busbar,,L2 Current (Min),A,92.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,busbar,,L2 Current (Max),A,93.0
750885.0,Bartestree Convent,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,92.5
