Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (Min),V,243.33
750885.0,Bartestree Convent,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (Max),V,243.38
750885.0,Bartestree Convent,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
750885.0,Bartestree Convent,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (Min),V,239.7
750885.0,Bartestree Convent,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (Max),V,239.77
750885.0,Bartestree Convent,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
750885.0,Bartestree Convent,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-07 08:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:50:00+00:00,busbar,,L3 Current (Min),A,80.88
750885.0,Bartestree Convent,2023-08-07 08:50:00+00:00,busbar,,L3 Current (Max),A,81.25
750885.0,Bartestree Convent,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,81.0
750885.0,Bartestree Convent,2023-08-07 08:50:00+00:00,busbar,,L2 Current (Min),A,63.75
750885.0,Bartestree Convent,2023-08-07 08:50:00+00:00,busbar,,L2 Current (Max),A,64.38
750885.0,Bartestree Convent,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,64.12
750885.0,Bartestree Convent,2023-08-07 08:50:00+00:00,busbar,,L1 Current (Min),A,93.25
750885.0,Bartestree Convent,2023-08-07 08:50:00+00:00,busbar,,L1 Current (Max),A,94.0
750885.0,Bartestree Convent,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,93.62
750885.0,Bartestree Convent,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 08:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.13
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.19
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97543
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95001
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97052
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,55.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,55.25
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,48.25
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,49.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.75
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,57.62
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,59.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.88
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.31
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89895
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98712
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9613
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.44
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9621
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83752
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89151
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.44
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-68.94
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8491799999999999
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95914
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.32634
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (Min),V,241.75
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (Max),V,241.95
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (Min),V,242.5
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (Max),V,242.75
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (Min),V,239.25
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (Max),V,239.47
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,busbar,,L3 Current (Min),A,87.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,busbar,,L3 Current (Max),A,87.38
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,87.12
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,busbar,,L2 Current (Min),A,88.88
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,busbar,,L2 Current (Max),A,89.5
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,89.12
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,busbar,,L1 Current (Min),A,75.5
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,busbar,,L1 Current (Max),A,77.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,75.88
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 08:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.63
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.5
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96963
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94549
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98087
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,56.88
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,57.62
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,48.38
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,49.75
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.25
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,76.62
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,77.88
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.5
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.31
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98279
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88016
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99182
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.88
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.88
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.12
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.38
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.25
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.13
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97479
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8302
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98566
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.75
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.38
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.62
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.88
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.38
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87659
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95419
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79104
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (Min),V,241.42
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (Max),V,241.58
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (Min),V,242.48
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (Max),V,242.66
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (Min),V,238.7
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (Max),V,238.84
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,30.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,busbar,,L3 Current (Min),A,104.25
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,busbar,,L3 Current (Max),A,105.38
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,104.75
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,busbar,,L2 Current (Min),A,77.75
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,busbar,,L2 Current (Max),A,79.25
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,78.75
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,busbar,,L1 Current (Min),A,127.5
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,busbar,,L1 Current (Max),A,128.5
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,128.25
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 08:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.44
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.69
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98672
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96246
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97696
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,70.88
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,71.75
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.5
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,56.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,57.38
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.38
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,77.25
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,77.75
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.5
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.5
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.38
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8045899999999999
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8752700000000001
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97986
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.5
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.75
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.06
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94247
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81399
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9903
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.38
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,25.31
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.06
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,18.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89786
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91348
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94162
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,25.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,25.25
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.12
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.62
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.75
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.75
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.75
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.38
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.12
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (Min),V,241.36
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (Max),V,241.44
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (Min),V,242.34
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (Max),V,242.44
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (Min),V,238.64
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (Max),V,238.81
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,31.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,busbar,,L3 Current (Min),A,107.75
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,busbar,,L3 Current (Max),A,108.75
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,108.5
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,busbar,,L2 Current (Min),A,90.12
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,busbar,,L2 Current (Max),A,91.12
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,90.38
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,busbar,,L1 Current (Min),A,131.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,busbar,,L1 Current (Max),A,131.88
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,131.25
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 08:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.06
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97543
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95703
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96982
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,55.75
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,56.75
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.38
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,52.62
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,53.38
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,58.12
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,58.38
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.25
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.37
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.62
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.06
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96457
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8496100000000001
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81848
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.75
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.31
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94446
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8496100000000001
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9801
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.13
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
