Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91833
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74261
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91489
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (Min),V,243.06
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (Max),V,243.22
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (Min),V,243.92
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (Max),V,243.94
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (Min),V,240.52
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (Max),V,240.58
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,busbar,,L3 Current (Min),A,91.5
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,busbar,,L3 Current (Max),A,92.62
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,92.12
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,busbar,,L2 Current (Min),A,72.62
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,busbar,,L2 Current (Max),A,73.5
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,73.12
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,busbar,,L1 Current (Min),A,87.5
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,busbar,,L1 Current (Max),A,88.25
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,87.88
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 08:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.37
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.82
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97537
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95807
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97983
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,53.25
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,53.38
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.25
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,52.5
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,53.75
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.88
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,64.25
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,64.38
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.25
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.81
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.87
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.06
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98856
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91354
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7941600000000001
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.81
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.37
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92337
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96567
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95187
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.81
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.88
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8404200000000001
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8193
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98392
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (Min),V,242.14
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (Max),V,242.2
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (Min),V,242.55
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (Max),V,242.59
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (Min),V,239.2
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (Max),V,239.27
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,busbar,,L3 Current (Min),A,85.38
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,busbar,,L3 Current (Max),A,85.75
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,85.5
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,busbar,,L2 Current (Min),A,83.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,busbar,,L2 Current (Max),A,84.12
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,83.38
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,busbar,,L1 Current (Min),A,101.75
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,busbar,,L1 Current (Max),A,102.12
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,101.88
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 08:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.5
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.56
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.19
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98563
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97107
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96127
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,61.75
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,61.88
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.88
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,61.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,61.88
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.38
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,62.88
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,63.38
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.12
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.75
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.25
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.31
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93561
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8755799999999999
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84085
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.31
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.75
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97635
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97107
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7562800000000001
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.5
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.31
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97476
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96432
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73974
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.38
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,19.5
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.38
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.5
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (Min),V,241.67
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (Max),V,241.81
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (Min),V,242.52
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (Max),V,242.7
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (Min),V,240.06
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (Max),V,240.25
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,busbar,,L3 Current (Min),A,112.62
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,busbar,,L3 Current (Max),A,112.88
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,112.75
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,busbar,,L2 Current (Min),A,102.62
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,busbar,,L2 Current (Max),A,103.5
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,103.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,busbar,,L1 Current (Min),A,84.5
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,busbar,,L1 Current (Max),A,93.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,88.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 07:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.44
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98019
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9552
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95779
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,59.88
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,60.38
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.12
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,48.38
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,49.38
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.75
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,47.75
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,48.5
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.12
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.38
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.37
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.19
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89026
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92383
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94015
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.94
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.62
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.07
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.991
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88141
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95148
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.12
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,39.25
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.38
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.5
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.75
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.25
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8966700000000001
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91525
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93472
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (Min),V,242.02
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (Max),V,242.22
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (Min),V,242.2
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (Max),V,242.5
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (Min),V,239.56
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (Max),V,239.86
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,busbar,,L3 Current (Min),A,102.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,busbar,,L3 Current (Max),A,113.62
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,104.5
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,busbar,,L2 Current (Min),A,73.88
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,busbar,,L2 Current (Max),A,75.88
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,75.12
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,busbar,,L1 Current (Min),A,91.5
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,busbar,,L1 Current (Max),A,91.62
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,91.5
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 07:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.56
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95453
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97784
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95059
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,40.75
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,47.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,62.25
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,63.5
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.62
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,45.88
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,47.25
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.62
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.19
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.12
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89328
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90393
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79165
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.07
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.75
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.37
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95825
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97964
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79767
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
