Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.19
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.56
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95178
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74688
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95129
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (Min),V,241.45
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (Max),V,241.72
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (Min),V,241.97
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (Max),V,242.16
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (Min),V,238.62
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (Max),V,238.86
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,busbar,,L3 Current (Min),A,79.25
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,busbar,,L3 Current (Max),A,85.25
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,82.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,busbar,,L2 Current (Min),A,95.5
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,busbar,,L2 Current (Max),A,96.62
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,95.88
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,busbar,,L1 Current (Min),A,77.25
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,busbar,,L1 Current (Max),A,78.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,77.62
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 07:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.81
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.19
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.07
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94522
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90713
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91925
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,36.75
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,37.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.88
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.38
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.75
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,40.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,40.62
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.25
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.75
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.31
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.5
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94864
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94992
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96503
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95001
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93948
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97208
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.44
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.56
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97989
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77798
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72744
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.12
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.25
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (Min),V,243.05
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (Max),V,243.34
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (Min),V,243.52
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (Max),V,243.78
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (Min),V,240.36
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (Max),V,240.62
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,busbar,,L3 Current (Min),A,75.75
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,busbar,,L3 Current (Max),A,76.12
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,75.88
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,busbar,,L2 Current (Min),A,51.5
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,busbar,,L2 Current (Max),A,52.38
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,52.12
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,busbar,,L1 Current (Min),A,82.12
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,busbar,,L1 Current (Max),A,83.12
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,82.62
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 07:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.5
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.5
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.75
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98215
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94314
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93176
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,60.5
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,60.62
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,38.38
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,39.88
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,43.25
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,44.5
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.88
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.06
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.32
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.56
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91489
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95856
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75729
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.31
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9776
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98685
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89679
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.12
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97037
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97104
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9765
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.5
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.62
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.62
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (Min),V,241.97
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (Max),V,242.33
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (Min),V,242.73
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (Max),V,243.02
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (Min),V,240.22
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (Max),V,240.55
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,busbar,,L3 Current (Min),A,99.75
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,busbar,,L3 Current (Max),A,99.88
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,99.88
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,busbar,,L2 Current (Min),A,78.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,busbar,,L2 Current (Max),A,79.88
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,78.88
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,busbar,,L1 Current (Min),A,77.5
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,busbar,,L1 Current (Max),A,83.25
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,79.25
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 07:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.37
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.56
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.13
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94278
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93423
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94278
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,38.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,38.38
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.12
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,35.25
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,35.5
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.38
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,42.12
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,42.75
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.81
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.19
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9151
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96109
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9339
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.5
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96854
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86087
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96493
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.25
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.19
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8846700000000001
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92435
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97794
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.88
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.38
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.12
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (Min),V,242.77
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (Max),V,242.78
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (Min),V,243.45
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (Max),V,243.48
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (Min),V,240.55
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (Max),V,240.58
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,busbar,,L3 Current (Min),A,71.38
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,busbar,,L3 Current (Max),A,71.62
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,71.5
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,busbar,,L2 Current (Min),A,59.88
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,busbar,,L2 Current (Max),A,60.25
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,60.12
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,busbar,,L1 Current (Min),A,93.38
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,busbar,,L1 Current (Max),A,94.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,93.62
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 07:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.25
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.37
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95715
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91516
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98318
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,38.88
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,38.88
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.88
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,33.5
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,33.5
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,65.75
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,66.12
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.62
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.12
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.31
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8590700000000001
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91333
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91577
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
