Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.5
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.5
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.94
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91492
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86813
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8182699999999999
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.75
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97198
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.794
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98679
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,33.75
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,34.38
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.12
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (Min),V,243.5
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (Max),V,243.58
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (Min),V,244.56
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (Max),V,244.66
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (Min),V,240.83
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (Max),V,240.89
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,busbar,,L3 Current (Min),A,70.75
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,busbar,,L3 Current (Max),A,70.88
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,70.75
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,busbar,,L2 Current (Min),A,54.25
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,busbar,,L2 Current (Max),A,54.5
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,54.38
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,busbar,,L1 Current (Min),A,115.12
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,busbar,,L1 Current (Max),A,115.5
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,115.25
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 06:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.31
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97842
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97415
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98413
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,53.88
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,54.12
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,55.25
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,55.25
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.25
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,67.38
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,68.12
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.75
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.44
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.93
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.94
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86136
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94852
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90246
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.06
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.06
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92889
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87103
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83041
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.5
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.25
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.5
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99139
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88425
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8444799999999999
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,26.12
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,26.38
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.25
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (Min),V,244.19
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (Max),V,244.19
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (Min),V,244.91
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (Max),V,244.94
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (Min),V,241.48
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (Max),V,241.52
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,busbar,,L3 Current (Min),A,96.88
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,busbar,,L3 Current (Max),A,97.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,97.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,busbar,,L2 Current (Min),A,76.38
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,busbar,,L2 Current (Max),A,76.75
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,76.5
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,busbar,,L1 Current (Min),A,93.38
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,busbar,,L1 Current (Max),A,94.12
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,93.75
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 06:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.25
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.5
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97998
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96893
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97375
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,57.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,57.12
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.12
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,46.25
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,47.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,73.88
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,74.12
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.75
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.81
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.88
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98422
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98941
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8757
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.56
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95013
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99136
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78683
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.75
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.06
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.38
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9429
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90591
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94122
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (Min),V,244.14
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (Max),V,244.2
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (Min),V,245.08
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (Max),V,245.17
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (Min),V,242.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (Max),V,242.02
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,busbar,,L3 Current (Min),A,98.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,busbar,,L3 Current (Max),A,98.12
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,98.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,busbar,,L2 Current (Min),A,100.5
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,busbar,,L2 Current (Max),A,101.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,100.75
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,busbar,,L1 Current (Min),A,106.12
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,busbar,,L1 Current (Max),A,106.25
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,106.25
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 06:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.44
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.44
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.13
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96429
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93124
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98138
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,44.62
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,44.88
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.75
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.5
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.62
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.62
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,66.5
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,67.38
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.75
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-43.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.25
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.75
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.68612
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99222
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96466
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.87
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9805
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9769
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8176899999999999
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.62
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.88
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.44
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.06
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86859
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80383
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90475
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (Min),V,244.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (Max),V,244.2
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (Min),V,244.64
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (Max),V,244.84
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (Min),V,242.06
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (Max),V,242.39
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,busbar,,L3 Current (Min),A,74.25
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,busbar,,L3 Current (Max),A,74.5
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,74.38
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,busbar,,L2 Current (Min),A,68.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,busbar,,L2 Current (Max),A,68.12
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,68.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,busbar,,L1 Current (Min),A,100.88
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,busbar,,L1 Current (Max),A,101.75
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,101.12
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 06:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.69
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.19
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9791
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96976
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98843
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,59.88
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,60.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,49.5
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,49.62
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,80.88
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,81.5
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.25
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.13
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
