Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.56
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.87
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77444
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95868
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98145
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.5
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.38
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93896
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91186
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88965
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.94
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.19
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.07
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8821100000000001
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6458699999999999
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9548
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (Min),V,239.97
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (Max),V,240.06
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (Min),V,240.38
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (Max),V,240.44
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (Min),V,237.2
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (Max),V,237.27
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.23
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,busbar,,L3 Current (Min),A,84.38
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,busbar,,L3 Current (Max),A,84.38
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,84.38
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,busbar,,L2 Current (Min),A,68.75
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,busbar,,L2 Current (Max),A,68.88
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,68.88
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,busbar,,L1 Current (Min),A,124.62
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,busbar,,L1 Current (Max),A,125.38
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,125.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 06:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.13
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.57
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9783
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93146
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93671
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,59.88
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,60.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.88
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.5
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,34.75
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,37.88
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,38.12
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.12
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.94
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.06
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9791
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9935
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91846
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,12.62
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.75
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.13
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.44
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.31
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81295
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96881
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8638
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.12
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,21.75
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.63
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91675
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92166
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98846
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,24.62
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.5
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.25
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,24.5
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,26.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.25
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,53.38
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,54.12
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.75
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (Min),V,240.61
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (Max),V,240.64
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (Min),V,241.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (Max),V,241.05
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (Min),V,238.56
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (Max),V,238.59
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,busbar,,L3 Current (Min),A,103.25
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,busbar,,L3 Current (Max),A,104.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,103.88
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,busbar,,L2 Current (Min),A,84.75
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,busbar,,L2 Current (Max),A,86.5
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,85.62
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,busbar,,L1 Current (Min),A,102.75
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,busbar,,L1 Current (Max),A,103.5
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,103.25
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 06:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.56
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.94
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.63
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97021
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93265
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96887
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,43.38
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,43.62
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.88
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.5
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.12
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,44.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,44.38
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.12
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.88
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.31
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98379
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85898
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97531
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.69
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97467
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.841
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79022
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.25
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.38
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.38
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.19
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.94
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.81
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77163
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69815
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9422
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.38
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (Min),V,240.8
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (Max),V,240.89
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (Min),V,241.81
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (Max),V,241.88
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (Min),V,238.89
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (Max),V,239.02
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,busbar,,L3 Current (Min),A,90.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,busbar,,L3 Current (Max),A,90.12
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,90.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,busbar,,L2 Current (Min),A,48.5
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,busbar,,L2 Current (Max),A,49.12
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,48.75
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,busbar,,L1 Current (Min),A,86.75
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,busbar,,L1 Current (Max),A,87.12
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,86.88
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 05:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.81
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97113
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93164
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95312
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,42.38
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,42.5
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.38
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,29.25
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,29.75
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,42.75
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,42.88
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.75
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.69
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80148
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9418
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92581
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.31
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.75
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8864700000000001
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81903
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93738
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.44
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.19
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.44
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8657799999999999
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82919
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8893700000000001
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (Min),V,241.84
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (Max),V,241.86
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (Min),V,242.59
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (Max),V,242.61
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (Min),V,240.02
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (Max),V,240.02
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,busbar,,L3 Current (Min),A,65.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,busbar,,L3 Current (Max),A,65.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,65.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,busbar,,L2 Current (Min),A,46.38
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,busbar,,L2 Current (Max),A,46.75
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,46.62
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,busbar,,L1 Current (Min),A,72.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,busbar,,L1 Current (Max),A,72.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,72.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 05:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.94
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.69
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96796
