Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92081
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88879
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,44.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,44.88
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.62
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.75
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.5
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.12
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,29.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,29.12
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.06
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.56
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.12
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81003
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78125
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84259
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.38
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8970600000000001
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90265
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93326
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.19
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.19
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.5
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8414
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76761
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87039
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (Min),V,242.02
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (Max),V,242.12
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (Min),V,243.25
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (Max),V,243.34
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (Min),V,240.78
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (Max),V,240.89
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,busbar,,L3 Current (Min),A,66.5
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,busbar,,L3 Current (Max),A,67.38
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,67.12
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,busbar,,L2 Current (Min),A,46.75
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,busbar,,L2 Current (Max),A,47.38
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,47.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,busbar,,L1 Current (Min),A,55.62
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,busbar,,L1 Current (Max),A,55.75
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,55.62
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 05:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.56
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.06
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97336
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92682
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9592
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,45.38
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,45.38
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.38
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.38
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.12
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.75
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,40.75
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,40.75
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.75
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.87
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.31
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.5
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8105100000000001
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82834
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8044399999999999
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.69
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.43
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8683799999999999
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8224799999999999
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96561
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.5
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.5
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.62
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77337
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7630899999999999
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86255
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (Min),V,241.44
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (Max),V,241.45
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (Min),V,242.09
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (Max),V,242.12
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (Min),V,240.03
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (Max),V,240.06
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,busbar,,L3 Current (Min),A,63.5
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,busbar,,L3 Current (Max),A,63.5
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,63.5
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,busbar,,L2 Current (Min),A,45.5
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,busbar,,L2 Current (Max),A,46.25
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,45.88
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,busbar,,L1 Current (Min),A,67.12
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,busbar,,L1 Current (Max),A,67.25
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,67.25
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 05:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.13
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.56
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.69
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97226
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93652
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91482
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,43.5
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,43.62
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.62
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,31.38
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,32.12
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.88
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,35.5
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,35.5
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.81
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.81
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.25
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91775
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76712
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8049
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.56
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.19
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.31
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90692
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78927
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91922
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.31
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.06
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.12
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8063899999999999
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73635
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8897700000000001
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (Min),V,241.7
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (Max),V,241.78
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (Min),V,242.17
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (Max),V,242.23
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (Min),V,240.59
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (Max),V,240.67
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,busbar,,L3 Current (Min),A,66.75
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,busbar,,L3 Current (Max),A,66.88
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,66.75
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,busbar,,L2 Current (Min),A,48.62
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,busbar,,L2 Current (Max),A,49.5
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,49.25
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,busbar,,L1 Current (Min),A,62.12
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,busbar,,L1 Current (Max),A,62.25
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,62.25
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 05:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.57
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.69
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.5
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94968
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93548
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93017
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,42.5
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,42.5
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.88
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,32.75
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,33.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.88
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-39.19
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.69
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-41.44
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7497199999999999
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7379100000000001
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.72113
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.44
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.5
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8826
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83175
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8603799999999999
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.81
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.75
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.94
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75671
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8779299999999999
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76883
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (Min),V,241.39
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (Max),V,241.42
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (Min),V,241.5
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (Max),V,241.53
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (Min),V,239.86
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (Max),V,239.89
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
