Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,busbar,,L3 Current (Min),A,62.88
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,busbar,,L3 Current (Max),A,63.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,63.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,busbar,,L2 Current (Min),A,50.25
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,busbar,,L2 Current (Max),A,50.38
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,50.25
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,busbar,,L1 Current (Min),A,55.88
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,busbar,,L1 Current (Max),A,56.12
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,56.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 05:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.94
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.06
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.19
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97128
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92782
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94113
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,45.12
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,45.12
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.12
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.12
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.12
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,40.75
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,40.88
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.75
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.06
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-48.44
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.25
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78293
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.63073
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77154
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.5
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.93
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8200700000000001
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83972
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80615
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.81
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.69
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.87
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77377
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74911
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7305
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (Min),V,240.52
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (Max),V,240.56
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (Min),V,241.47
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (Max),V,241.52
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (Min),V,239.55
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (Max),V,239.58
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,busbar,,L3 Current (Min),A,63.12
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,busbar,,L3 Current (Max),A,63.12
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,63.12
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,busbar,,L2 Current (Min),A,47.5
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,busbar,,L2 Current (Max),A,47.5
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,47.5
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,busbar,,L1 Current (Min),A,62.25
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,busbar,,L1 Current (Max),A,62.5
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,62.38
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 04:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.06
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98114
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95419
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97507
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,46.88
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,50.38
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.62
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,34.12
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,34.12
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.12
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,54.5
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,56.12
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.25
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.94
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.25
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.81
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8412799999999999
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7285699999999999
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.733
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.56
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.5
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8117
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98703
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92776
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.25
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.5
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.69
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77276
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84298
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.65335
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (Min),V,241.16
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (Max),V,241.3
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (Min),V,241.84
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (Max),V,242.06
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (Min),V,239.86
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (Max),V,240.11
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,busbar,,L3 Current (Min),A,63.5
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,busbar,,L3 Current (Max),A,67.12
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,65.38
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,busbar,,L2 Current (Min),A,64.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,busbar,,L2 Current (Max),A,64.12
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,64.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,busbar,,L1 Current (Min),A,75.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,busbar,,L1 Current (Max),A,76.5
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,75.75
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 04:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.63
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.63
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97632
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94592
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93075
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,39.88
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,40.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.88
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,32.62
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.75
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.62
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,32.12
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,32.25
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.12
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.75
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.06
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-42.81
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85605
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76846
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.70614
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.81
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88128
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9707
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94644
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,16.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.37
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.87
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.19
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71527
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77246
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7179800000000001
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (Min),V,242.05
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (Max),V,242.11
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (Min),V,242.62
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (Max),V,242.73
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (Min),V,241.05
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (Max),V,241.16
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,busbar,,L3 Current (Min),A,59.12
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,busbar,,L3 Current (Max),A,59.25
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,59.12
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,busbar,,L2 Current (Min),A,56.62
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,busbar,,L2 Current (Max),A,56.88
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,56.75
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,busbar,,L1 Current (Min),A,55.25
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,busbar,,L1 Current (Max),A,55.25
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,55.25
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 04:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.94
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.19
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95758
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91495
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95254
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,31.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,31.38
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.12
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.62
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.75
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.62
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,42.62
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,43.75
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.25
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.25
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.07
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-54.13
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8984700000000001
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73547
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.55557
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.25
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83362
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98901
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95224
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.88
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.88
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.69
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.88
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73626
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8363
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77899
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
