Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (Min),V,241.88
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (Max),V,241.94
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (Min),V,242.23
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (Max),V,242.33
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (Min),V,240.55
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (Max),V,240.59
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,busbar,,L3 Current (Min),A,51.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,busbar,,L3 Current (Max),A,51.25
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,51.12
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,busbar,,L2 Current (Min),A,62.75
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,busbar,,L2 Current (Max),A,63.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,62.88
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,busbar,,L1 Current (Min),A,63.75
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,busbar,,L1 Current (Max),A,64.75
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,64.38
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 04:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.44
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.37
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.19
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93558
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93994
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92193
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,30.62
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,30.62
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.62
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,29.0
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,29.12
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.12
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,42.25
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,42.38
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.25
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.25
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.75
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97076
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7751399999999999
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4865600000000001
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.75
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83142
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96387
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96417
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.19
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.19
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.87
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86764
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8858
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77679
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (Min),V,242.25
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (Max),V,242.31
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (Min),V,242.67
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (Max),V,242.73
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (Min),V,241.06
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (Max),V,241.08
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,busbar,,L3 Current (Min),A,53.38
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,busbar,,L3 Current (Max),A,53.5
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,53.38
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,busbar,,L2 Current (Min),A,52.62
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,busbar,,L2 Current (Max),A,52.62
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,52.62
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,busbar,,L1 Current (Min),A,63.88
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,busbar,,L1 Current (Max),A,63.88
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,63.88
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 04:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.87
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96783
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93368
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.936
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,32.38
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,32.38
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.38
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.12
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.12
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.12
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,38.12
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,38.5
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.38
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.56
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.81
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-51.12
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88489
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77591
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6069899999999999
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.13
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96741
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96292
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95178
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.94
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.12
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90939
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68853
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69271
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (Min),V,242.8
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (Max),V,242.86
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (Min),V,243.48
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (Max),V,243.56
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (Min),V,242.06
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (Max),V,242.11
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,busbar,,L3 Current (Min),A,63.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,busbar,,L3 Current (Max),A,63.12
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,63.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,busbar,,L2 Current (Min),A,50.88
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,busbar,,L2 Current (Max),A,51.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,50.88
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,busbar,,L1 Current (Min),A,60.12
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,busbar,,L1 Current (Max),A,60.38
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,60.25
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 04:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.94
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.25
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.81
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95248
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92813
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9266
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,30.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,30.12
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.12
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,28.75
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,28.88
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.75
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,39.12
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,39.38
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.25
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.19
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-48.88
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-51.25
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79178
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.622
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5976199999999999
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.81
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90594
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95984
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95691
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.12
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.87
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.88
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.88
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79852
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8587600000000001
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.65722
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (Min),V,242.66
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (Max),V,242.69
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (Min),V,243.12
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (Max),V,243.16
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (Min),V,241.59
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (Max),V,241.62
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,busbar,,L3 Current (Min),A,49.88
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,busbar,,L3 Current (Max),A,50.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,50.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,busbar,,L2 Current (Min),A,51.12
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,busbar,,L2 Current (Max),A,51.38
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,51.25
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,busbar,,L1 Current (Min),A,61.5
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,busbar,,L1 Current (Max),A,61.62
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,61.5
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 03:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.0
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.38
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96664
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9512
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97778
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,34.75
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,34.88
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.75
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,34.25
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,34.38
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.38
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,51.5
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,51.62
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-41.44
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-53.06
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-44.31
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.72848
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.57391
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.70047
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.62
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.75
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9136
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96576
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96277
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.12
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.69
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
