Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.5
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.31
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7098
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73703
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7236899999999999
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (Min),V,242.47
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (Max),V,242.69
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (Min),V,242.69
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (Max),V,242.95
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (Min),V,241.02
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (Max),V,241.14
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,busbar,,L3 Current (Min),A,54.38
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,busbar,,L3 Current (Max),A,54.38
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,54.38
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,busbar,,L2 Current (Min),A,55.62
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,busbar,,L2 Current (Max),A,55.88
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,55.75
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,busbar,,L1 Current (Min),A,72.5
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,busbar,,L1 Current (Max),A,73.0
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,72.75
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 03:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.63
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.25
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.94
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94711
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96429
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91876
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,30.88
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,30.88
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.88
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,38.75
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,38.88
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.75
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,37.88
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,38.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-41.81
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-58.44
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-50.75
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.73632
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.50649
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6188600000000001
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.07
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.867
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96121
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93088
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.19
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.31
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.38
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78927
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73275
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.66894
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (Min),V,242.02
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (Max),V,242.2
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (Min),V,242.31
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (Max),V,242.52
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (Min),V,240.97
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (Max),V,241.12
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,busbar,,L3 Current (Min),A,48.88
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,busbar,,L3 Current (Max),A,49.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,49.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,busbar,,L2 Current (Min),A,59.75
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,busbar,,L2 Current (Max),A,59.88
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,59.75
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,busbar,,L1 Current (Min),A,60.38
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,busbar,,L1 Current (Max),A,60.5
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,60.38
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 03:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.69
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.75
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95856
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94507
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96268
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,34.75
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,35.25
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.88
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,32.25
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.12
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,46.38
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,46.5
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-40.94
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.56
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-49.81
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.71737
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6621
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6331100000000001
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.06
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.87
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89255
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96216
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91522
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.94
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.75
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.81
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68075
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65747
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80829
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (Min),V,242.3
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (Max),V,242.34
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (Min),V,242.69
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (Max),V,242.81
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (Min),V,240.69
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (Max),V,240.75
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,busbar,,L3 Current (Min),A,53.25
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,busbar,,L3 Current (Max),A,53.75
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,53.5
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,busbar,,L2 Current (Min),A,53.25
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,busbar,,L2 Current (Max),A,53.88
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,53.5
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,busbar,,L1 Current (Min),A,68.62
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,busbar,,L1 Current (Max),A,68.62
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,68.62
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 03:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.13
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9722
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94263
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96722
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,35.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,35.25
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.12
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,30.12
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,30.25
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.12
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,45.25
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,51.5
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.75
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-49.88
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-51.56
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.63
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.6177600000000001
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.59747
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74926
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.38
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.5
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.38
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.19
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.06
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8553700000000001
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95474
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98001
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.37
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.44
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73532
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62075
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78256
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (Min),V,242.39
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (Max),V,242.42
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (Min),V,243.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (Max),V,243.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (Min),V,240.77
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (Max),V,240.78
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,busbar,,L3 Current (Min),A,53.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,busbar,,L3 Current (Max),A,53.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,53.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,busbar,,L2 Current (Min),A,50.5
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,busbar,,L2 Current (Max),A,50.5
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,50.5
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,busbar,,L1 Current (Min),A,69.12
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,busbar,,L1 Current (Max),A,75.25
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,71.5
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 03:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.94
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9581
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93545
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.961
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,30.25
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,30.5
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.38
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.12
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,31.38
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.25
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,42.88
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,43.12
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.88
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-41.94
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-51.19
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-41.75
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.69403
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.58215
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.71273
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.38
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,3.5
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.19
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78503
