Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96289
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97156
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.31
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.37
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7835
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74932
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80261
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (Min),V,242.89
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (Max),V,243.03
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (Min),V,243.33
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (Max),V,243.45
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (Min),V,241.25
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (Max),V,241.38
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,busbar,,L3 Current (Min),A,47.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,busbar,,L3 Current (Max),A,47.25
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,47.12
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,busbar,,L2 Current (Min),A,52.38
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,busbar,,L2 Current (Max),A,52.62
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,52.5
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,busbar,,L1 Current (Min),A,67.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,busbar,,L1 Current (Max),A,67.38
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,67.12
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 03:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.07
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.06
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96078
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93338
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92483
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,32.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,32.25
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.12
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,28.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,28.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,43.38
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,43.62
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.25
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.56
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.94
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79159
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6723
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75729
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.44
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8428
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96027
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97226
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.25
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.12
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.31
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71423
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69635
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7390399999999999
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (Min),V,242.52
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (Max),V,242.56
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (Min),V,242.83
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (Max),V,242.88
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (Min),V,241.03
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (Max),V,241.06
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,busbar,,L3 Current (Min),A,50.88
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,busbar,,L3 Current (Max),A,51.12
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,51.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,busbar,,L2 Current (Min),A,49.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,busbar,,L2 Current (Max),A,49.12
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,49.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,busbar,,L1 Current (Min),A,67.25
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,busbar,,L1 Current (Max),A,67.5
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,67.38
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 02:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.5
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.44
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9668
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94382
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95718
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,31.88
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,31.88
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.88
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,31.88
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,31.88
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.88
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,43.75
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,43.88
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.88
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-39.25
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.56
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.37
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.74575
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73956
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8430200000000001
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.38
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.5
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.38
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.63
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83819
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96881
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97916
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.25
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.38
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.69
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8242200000000001
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89718
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72732
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (Min),V,241.98
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (Max),V,242.12
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (Min),V,242.59
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (Max),V,242.73
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (Min),V,240.55
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (Max),V,240.72
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,busbar,,L3 Current (Min),A,51.12
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,busbar,,L3 Current (Max),A,51.25
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,51.12
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,busbar,,L2 Current (Min),A,55.38
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,busbar,,L2 Current (Max),A,55.5
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,55.5
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,busbar,,L1 Current (Min),A,68.5
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,busbar,,L1 Current (Max),A,68.62
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,68.62
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 02:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.69
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.75
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96704
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94812
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92831
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,37.25
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,37.38
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.25
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,33.38
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,33.62
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,45.5
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,45.75
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.62
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-53.12
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.12
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-43.19
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.57208
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.70898
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.70449
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.25
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.38
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.38
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87784
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97089
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96429
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.88
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.81
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93353
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89261
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73519
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (Min),V,241.83
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (Max),V,241.86
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (Min),V,242.33
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (Max),V,242.39
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (Min),V,240.69
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (Max),V,240.75
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,busbar,,L3 Current (Min),A,56.38
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,busbar,,L3 Current (Max),A,56.5
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,56.38
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,busbar,,L2 Current (Min),A,57.12
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,busbar,,L2 Current (Max),A,57.38
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,57.25
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,busbar,,L1 Current (Min),A,68.5
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,busbar,,L1 Current (Max),A,68.62
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,68.5
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 02:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.06
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.13
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95123
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96997
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95099
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,33.38
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,33.5
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.38
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,40.88
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,41.12
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.88
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,42.25
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,42.38
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.25
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-55.31
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.75
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.37
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.55172
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.67181
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79364
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
