Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.12
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.25
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.25
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.06
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87524
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96582
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96005
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.5
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.38
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.94
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.94
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86477
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8558
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73748
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (Min),V,242.14
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (Max),V,242.3
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (Min),V,242.52
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (Max),V,242.61
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (Min),V,240.72
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (Max),V,240.83
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,busbar,,L3 Current (Min),A,52.25
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,busbar,,L3 Current (Max),A,52.25
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,52.25
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,busbar,,L2 Current (Min),A,63.75
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,busbar,,L2 Current (Max),A,64.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,63.88
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,busbar,,L1 Current (Min),A,65.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,busbar,,L1 Current (Max),A,65.25
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,65.12
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 02:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.37
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.31
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.07
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95471
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95016
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92557
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,33.75
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,33.88
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.75
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,32.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,32.25
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.12
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,36.75
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,36.88
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.75
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-40.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.87
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-41.81
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.73788
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7478
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.71191
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.38
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.69
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90454
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96881
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96887
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.12
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.69
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.06
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.62
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7155100000000001
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91321
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67318
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (Min),V,241.94
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (Max),V,242.16
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (Min),V,242.34
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (Max),V,242.55
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (Min),V,240.73
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (Max),V,241.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,busbar,,L3 Current (Min),A,52.88
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,busbar,,L3 Current (Max),A,53.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,53.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,busbar,,L2 Current (Min),A,56.25
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,busbar,,L2 Current (Max),A,56.62
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,56.38
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,busbar,,L1 Current (Min),A,59.75
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,busbar,,L1 Current (Max),A,60.12
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,59.88
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 02:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.94
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.94
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96576
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93945
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9725
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,32.12
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,32.12
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.12
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,34.5
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.38
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,54.25
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,54.38
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.25
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-43.44
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.5
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.13
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.71118
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74179
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7417600000000001
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.69
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87424
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96509
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9357
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.87
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.56
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.5
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7350399999999999
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8385299999999999
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76968
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (Min),V,242.5
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (Max),V,242.55
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (Min),V,243.05
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (Max),V,243.06
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (Min),V,240.8
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (Max),V,240.83
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,busbar,,L3 Current (Min),A,50.25
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,busbar,,L3 Current (Max),A,50.25
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,50.25
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,busbar,,L2 Current (Min),A,56.75
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,busbar,,L2 Current (Max),A,57.12
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,57.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,busbar,,L1 Current (Min),A,76.62
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,busbar,,L1 Current (Max),A,76.88
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,76.75
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 02:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.13
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.69
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96124
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94434
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92923
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.12
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,31.25
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.25
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,40.5
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,40.62
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-40.5
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.5
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.06
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7163
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.64031
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82025
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.56
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80029
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96509
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95389
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-52.62
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.37
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.87
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.61212
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81909
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7503
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (Min),V,243.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (Max),V,243.06
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (Min),V,243.44
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (Max),V,243.47
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (Min),V,241.47
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (Max),V,241.52
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,busbar,,L3 Current (Min),A,46.75
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,busbar,,L3 Current (Max),A,46.88
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,46.88
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,busbar,,L2 Current (Min),A,52.75
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,busbar,,L2 Current (Max),A,52.88
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,52.88
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,busbar,,L1 Current (Min),A,64.5
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,busbar,,L1 Current (Max),A,64.88
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,64.62
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 01:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.69
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.94
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9628
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94458
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95178
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,32.25
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,32.38
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.25
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,30.12
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,31.12
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.62
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,40.88
