Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,41.12
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.56
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.5
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.06
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79886
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8722799999999999
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7561
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.56
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84335
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95373
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96368
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.19
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.94
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.94
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6788
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7921100000000001
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7813399999999999
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (Min),V,242.3
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (Max),V,242.34
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (Min),V,242.64
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (Max),V,242.67
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (Min),V,240.55
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (Max),V,240.61
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,busbar,,L3 Current (Min),A,51.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,busbar,,L3 Current (Max),A,51.12
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,51.12
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,busbar,,L2 Current (Min),A,52.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,busbar,,L2 Current (Max),A,53.12
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,52.62
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,busbar,,L1 Current (Min),A,64.75
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,busbar,,L1 Current (Max),A,64.88
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,64.88
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 01:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.13
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.94
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.25
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95032
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93567
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92212
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,32.25
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,32.25
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.25
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.62
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,31.38
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,39.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,39.12
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.12
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.87
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.38
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-41.31
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7756
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8295600000000001
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.71685
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.25
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86377
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95947
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96072
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.31
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.93
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.56
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76172
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81216
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80487
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (Min),V,242.39
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (Max),V,242.39
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (Min),V,242.84
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (Max),V,242.88
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (Min),V,240.98
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (Max),V,241.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,busbar,,L3 Current (Min),A,51.25
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,busbar,,L3 Current (Max),A,51.38
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,51.25
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,busbar,,L2 Current (Min),A,53.62
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,busbar,,L2 Current (Max),A,54.38
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,54.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,busbar,,L1 Current (Min),A,63.38
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,busbar,,L1 Current (Max),A,63.5
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,63.38
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 01:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.44
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.75
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.31
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92175
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94379
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94852
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,27.88
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,28.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.88
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.12
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,41.12
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,41.38
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.25
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.5
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.44
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.44
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79342
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86065
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75143
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.63
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81045
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96512
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96457
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.25
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.06
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.13
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79471
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8165600000000001
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8136
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (Min),V,242.12
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (Max),V,242.27
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (Min),V,242.55
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (Max),V,242.67
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (Min),V,240.48
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (Max),V,240.58
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,busbar,,L3 Current (Min),A,45.75
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,busbar,,L3 Current (Max),A,45.88
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,45.88
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,busbar,,L2 Current (Min),A,54.75
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,busbar,,L2 Current (Max),A,54.88
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,54.75
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,busbar,,L1 Current (Min),A,66.12
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,busbar,,L1 Current (Max),A,66.38
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,66.25
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 01:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.44
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.44
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.56
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95331
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94952
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92682
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,33.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,33.12
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.12
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,32.25
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,33.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.62
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,39.25
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,39.38
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.25
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.37
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.5
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-43.44
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79071
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88095
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.71975
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.94
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88836
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96384
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9537
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.81
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.13
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.93
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75079
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7735
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80002
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (Min),V,241.41
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (Max),V,241.44
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (Min),V,242.11
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (Max),V,242.11
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (Min),V,240.09
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (Max),V,240.19
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,busbar,,L3 Current (Min),A,52.25
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,busbar,,L3 Current (Max),A,52.25
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,52.25
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,busbar,,L2 Current (Min),A,56.38
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,busbar,,L2 Current (Max),A,57.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,56.62
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,busbar,,L1 Current (Min),A,63.75
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,busbar,,L1 Current (Max),A,63.88
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,63.75
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 01:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.37
750885.0,Bartestree Convent,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.63
750885.0,Bartestree Convent,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
