Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-07 00:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 00:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 00:30:00+00:00,busbar,,L3 Current (Min),A,60.5
750885.0,Bartestree Convent,2023-08-07 00:30:00+00:00,busbar,,L3 Current (Max),A,61.12
750885.0,Bartestree Convent,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,60.88
750885.0,Bartestree Convent,2023-08-07 00:30:00+00:00,busbar,,L2 Current (Min),A,68.25
750885.0,Bartestree Convent,2023-08-07 00:30:00+00:00,busbar,,L2 Current (Max),A,69.38
750885.0,Bartestree Convent,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,68.88
750885.0,Bartestree Convent,2023-08-07 00:30:00+00:00,busbar,,L1 Current (Min),A,69.25
750885.0,Bartestree Convent,2023-08-07 00:30:00+00:00,busbar,,L1 Current (Max),A,69.88
750885.0,Bartestree Convent,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,69.62
750885.0,Bartestree Convent,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 00:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.19
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.69
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96039
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9451
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95563
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,30.62
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,30.75
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.75
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,33.5
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,34.62
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.75
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,44.88
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,45.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-45.81
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.19
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.13
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.6661600000000001
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74557
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76498
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.12
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.12
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.12
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.81
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88605
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96936
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95572
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.12
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.75
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.18
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.13
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8621200000000001
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92349
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7539
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (Min),V,240.91
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (Max),V,241.03
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (Min),V,241.52
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (Max),V,241.72
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (Min),V,239.7
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (Max),V,239.77
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,busbar,,L3 Current (Min),A,48.38
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,busbar,,L3 Current (Max),A,48.38
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,48.38
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,busbar,,L2 Current (Min),A,59.88
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,busbar,,L2 Current (Max),A,61.12
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,60.12
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,busbar,,L1 Current (Min),A,68.25
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,busbar,,L1 Current (Max),A,68.38
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,68.38
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 00:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.69
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.94
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.37
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94949
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9697
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9646
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,31.38
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,31.38
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.38
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,45.0
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,46.25
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.88
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,45.75
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,45.88
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.88
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-48.5
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.06
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.31
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.63555
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7571100000000001
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8358700000000001
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.12
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.25
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.12
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.44
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84814
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97018
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94846
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.62
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.69
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.75
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.81
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79379
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87216
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77566
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (Min),V,241.59
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (Max),V,241.64
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (Min),V,242.2
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (Max),V,242.27
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (Min),V,240.36
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (Max),V,240.39
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,busbar,,L3 Current (Min),A,48.75
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,busbar,,L3 Current (Max),A,48.88
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,48.75
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,busbar,,L2 Current (Min),A,71.5
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,busbar,,L2 Current (Max),A,72.75
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,72.38
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,busbar,,L1 Current (Min),A,71.38
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,busbar,,L1 Current (Max),A,71.62
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,71.5
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 00:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.75
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.81
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97092
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94684
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94098
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,39.62
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,39.75
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.75
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.75
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,33.88
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.75
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,39.88
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,39.88
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.88
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.5
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.94
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.06
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76965
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77227
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77227
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.38
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.94
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8885200000000001
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97101
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97574
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.88
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.88
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.62
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.12
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.19
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70071
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8335899999999999
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7847
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (Min),V,241.88
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (Max),V,242.14
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (Min),V,242.77
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (Max),V,243.11
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (Min),V,240.92
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (Max),V,241.08
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,busbar,,L3 Current (Min),A,59.25
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,busbar,,L3 Current (Max),A,59.5
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,59.38
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,busbar,,L2 Current (Min),A,59.62
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,busbar,,L2 Current (Max),A,59.75
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,59.75
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,busbar,,L1 Current (Min),A,64.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,busbar,,L1 Current (Max),A,64.25
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,64.12
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-07 00:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.31
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.63
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.87
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94345
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93518
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93274
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,29.12
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,29.25
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.25
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,33.12
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,33.25
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.25
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,43.62
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,43.62
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.62
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-39.57
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.75
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.81
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7609199999999999
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8013600000000001
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8377100000000001
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.5
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.44
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6935100000000001
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97461
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96976
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.25
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.88
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.0
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.13
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88061
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72827
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7369600000000001
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
