Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,27.5
750885.0,Bartestree Convent,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.19
750885.0,Bartestree Convent,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.69
750885.0,Bartestree Convent,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8801899999999999
750885.0,Bartestree Convent,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9125
750885.0,Bartestree Convent,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96417
750885.0,Bartestree Convent,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.25
750885.0,Bartestree Convent,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
750885.0,Bartestree Convent,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.75
750885.0,Bartestree Convent,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
750885.0,Bartestree Convent,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.0
750885.0,Bartestree Convent,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
750885.0,Bartestree Convent,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.25
750885.0,Bartestree Convent,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
750885.0,Bartestree Convent,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.38
750885.0,Bartestree Convent,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (Min),V,243.56
750885.0,Bartestree Convent,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (Max),V,243.66
750885.0,Bartestree Convent,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
750885.0,Bartestree Convent,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (Min),V,243.23
750885.0,Bartestree Convent,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (Max),V,243.34
750885.0,Bartestree Convent,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
750885.0,Bartestree Convent,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (Min),V,240.81
750885.0,Bartestree Convent,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (Max),V,240.89
750885.0,Bartestree Convent,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
750885.0,Bartestree Convent,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-08 23:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 23:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 23:10:00+00:00,busbar,,L3 Current (Min),A,56.75
750885.0,Bartestree Convent,2023-08-08 23:10:00+00:00,busbar,,L3 Current (Max),A,57.25
750885.0,Bartestree Convent,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,56.88
750885.0,Bartestree Convent,2023-08-08 23:10:00+00:00,busbar,,L2 Current (Min),A,68.88
750885.0,Bartestree Convent,2023-08-08 23:10:00+00:00,busbar,,L2 Current (Max),A,69.5
750885.0,Bartestree Convent,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,69.12
750885.0,Bartestree Convent,2023-08-08 23:10:00+00:00,busbar,,L1 Current (Min),A,86.88
750885.0,Bartestree Convent,2023-08-08 23:10:00+00:00,busbar,,L1 Current (Max),A,88.0
750885.0,Bartestree Convent,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,87.62
750885.0,Bartestree Convent,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 23:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.56
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95984
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94202
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93976
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,30.62
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,30.75
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.62
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.12
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,31.12
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.88
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,42.12
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,42.25
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.25
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.56
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-48.88
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.63
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76526
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.62548
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76965
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.25
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,3.25
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.25
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.63
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79138
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96265
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96158
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.25
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.13
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.19
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.56
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78073
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8583700000000001
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93307
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (Min),V,243.08
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (Max),V,243.14
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (Min),V,243.41
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (Max),V,243.44
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (Min),V,240.91
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (Max),V,240.95
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,busbar,,L3 Current (Min),A,49.12
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,busbar,,L3 Current (Max),A,49.25
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,49.25
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,busbar,,L2 Current (Min),A,55.38
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,busbar,,L2 Current (Max),A,56.5
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,56.12
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,busbar,,L1 Current (Min),A,78.25
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,busbar,,L1 Current (Max),A,78.38
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,78.38
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 23:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.25
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95367
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94974
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93793
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,30.25
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,30.38
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.25
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.5
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,35.38
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.88
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,41.5
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,41.75
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.62
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.37
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-48.69
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.06
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80569
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.605
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80218
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.56
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8871700000000001
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96268
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96072
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.38
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.5
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.25
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.06
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8374299999999999
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8916299999999999
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89731
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (Min),V,242.8
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (Max),V,242.86
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (Min),V,242.78
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (Max),V,242.8
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (Min),V,240.59
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (Max),V,240.64
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,busbar,,L3 Current (Min),A,50.5
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,busbar,,L3 Current (Max),A,50.62
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,50.62
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,busbar,,L2 Current (Min),A,60.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,busbar,,L2 Current (Max),A,60.75
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,60.38
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,busbar,,L1 Current (Min),A,76.38
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,busbar,,L1 Current (Max),A,76.75
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,76.62
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 22:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.69
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.87
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96597
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92938
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95898
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,32.5
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,32.5
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,30.88
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,31.5
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.25
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,47.62
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,48.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.88
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.81
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-47.25
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.81
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7600399999999999
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.63589
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82968
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87897
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9602
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97333
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.5
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.56
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.63
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.19
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84262
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8277899999999999
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8856200000000001
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (Min),V,242.45
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (Max),V,242.52
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (Min),V,242.78
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (Max),V,242.84
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (Min),V,239.78
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (Max),V,239.86
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,busbar,,L3 Current (Min),A,52.62
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,busbar,,L3 Current (Max),A,52.88
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,52.75
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,busbar,,L2 Current (Min),A,56.25
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,busbar,,L2 Current (Max),A,57.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,56.62
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,busbar,,L1 Current (Min),A,84.38
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,busbar,,L1 Current (Max),A,84.75
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,84.62
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 22:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
750885.0,Bartestree Convent,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.94
750885.0,Bartestree Convent,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
750885.0,Bartestree Convent,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9555
750885.0,Bartestree Convent,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9357
750885.0,Bartestree Convent,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96112
750885.0,Bartestree Convent,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,30.12
750885.0,Bartestree Convent,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,30.25
750885.0,Bartestree Convent,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.25
750885.0,Bartestree Convent,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.88
750885.0,Bartestree Convent,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,31.0
750885.0,Bartestree Convent,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.12
750885.0,Bartestree Convent,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,50.12
750885.0,Bartestree Convent,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,50.5
750885.0,Bartestree Convent,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.12
750885.0,Bartestree Convent,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-38.06
750885.0,Bartestree Convent,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.12
750885.0,Bartestree Convent,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.38
750885.0,Bartestree Convent,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.75262
750885.0,Bartestree Convent,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.67166
750885.0,Bartestree Convent,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8888799999999999
750885.0,Bartestree Convent,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.5
750885.0,Bartestree Convent,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.38
750885.0,Bartestree Convent,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
750885.0,Bartestree Convent,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
