Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90723
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.38
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8596799999999999
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9603
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94153
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.12
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.62
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.12
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8379200000000001
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95276
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8565299999999999
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.5
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.5
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (Min),V,245.31
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (Max),V,245.44
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (Min),V,245.22
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (Max),V,245.34
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (Min),V,242.52
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (Max),V,242.62
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,busbar,,L3 Current (Min),A,56.62
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,busbar,,L3 Current (Max),A,56.88
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,56.75
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,busbar,,L2 Current (Min),A,91.38
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,busbar,,L2 Current (Max),A,91.5
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,91.38
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,busbar,,L1 Current (Min),A,84.38
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,busbar,,L1 Current (Max),A,84.75
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,84.5
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 21:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.44
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.56
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95065
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93436
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92264
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,31.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,31.12
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.12
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,30.12
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,30.25
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.12
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,40.62
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,42.12
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.06
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.31
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90893
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89975
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8638
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.56
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88284
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9801
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97534
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.38
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.38
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.19
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.81
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.93
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89169
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75369
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81167
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.75
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (Min),V,245.25
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (Max),V,245.31
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (Min),V,245.47
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (Max),V,245.55
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (Min),V,242.39
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (Max),V,242.44
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,busbar,,L3 Current (Min),A,57.75
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,busbar,,L3 Current (Max),A,69.62
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,60.75
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,busbar,,L2 Current (Min),A,70.38
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,busbar,,L2 Current (Max),A,70.62
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,70.5
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,busbar,,L1 Current (Min),A,74.12
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,busbar,,L1 Current (Max),A,74.5
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,74.38
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 21:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.75
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.87
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96408
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92862
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94507
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,39.25
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,39.5
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.38
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.88
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,31.12
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,43.38
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,43.5
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.5
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.06
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.19
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90399
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82425
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79178
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.25
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8792700000000001
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97519
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99255
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.75
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.38
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.25
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.38
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.25
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.25
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.69
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.25
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8557100000000001
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81595
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83395
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (Min),V,245.05
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (Max),V,245.12
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (Min),V,244.78
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (Max),V,244.83
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (Min),V,242.05
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (Max),V,242.08
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,busbar,,L3 Current (Min),A,65.38
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,busbar,,L3 Current (Max),A,65.5
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,65.5
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,busbar,,L2 Current (Min),A,75.88
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,busbar,,L2 Current (Max),A,76.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,75.88
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,busbar,,L1 Current (Min),A,87.88
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,busbar,,L1 Current (Max),A,88.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,88.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 21:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.37
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.19
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96585
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94589
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94412
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,32.5
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,32.62
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,33.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,33.12
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.12
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,45.88
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,46.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.56
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.38
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90219
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82068
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82519
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.06
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93222
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95724
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97214
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.94
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.31
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.75
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90433
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95822
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97327
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,23.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.62
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.38
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,35.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,35.88
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.62
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.12
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.88
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.62
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (Min),V,243.75
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (Max),V,243.84
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (Min),V,243.38
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (Max),V,243.48
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (Min),V,240.8
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (Max),V,240.83
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,busbar,,L3 Current (Min),A,73.62
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,busbar,,L3 Current (Max),A,74.25
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,74.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,busbar,,L2 Current (Min),A,97.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,busbar,,L2 Current (Max),A,97.62
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,97.5
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,busbar,,L1 Current (Min),A,90.38
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,busbar,,L1 Current (Max),A,91.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,90.75
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 21:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.07
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97653
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93863
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94037
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
