Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,44.5
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,44.75
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.62
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,30.38
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,33.5
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.38
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,45.25
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,46.25
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.62
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.31
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.63
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.19
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80874
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8411799999999999
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85006
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.75
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92609
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97922
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97638
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.5
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,29.62
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.38
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.38
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88702
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82211
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94125
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.88
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (Min),V,244.97
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (Max),V,245.06
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (Min),V,245.03
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (Max),V,245.14
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (Min),V,241.84
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (Max),V,241.95
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,busbar,,L3 Current (Min),A,74.12
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,busbar,,L3 Current (Max),A,74.62
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,74.38
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,busbar,,L2 Current (Min),A,77.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,busbar,,L2 Current (Max),A,80.25
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,79.12
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,busbar,,L1 Current (Min),A,90.12
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,busbar,,L1 Current (Max),A,91.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,90.5
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 21:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.75
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.37
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96094
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94012
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94394
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,31.62
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,31.75
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.62
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.5
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.12
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,42.5
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,43.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.62
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,21.38
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.06
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8136
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83331
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8448200000000001
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.69
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.923
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96225
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98404
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.25
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94345
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95608
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93579
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.25
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.88
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.62
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (Min),V,244.52
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (Max),V,244.53
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (Min),V,243.72
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (Max),V,243.77
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (Min),V,240.97
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (Max),V,241.06
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,busbar,,L3 Current (Min),A,68.38
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,busbar,,L3 Current (Max),A,68.5
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,68.5
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,busbar,,L2 Current (Min),A,79.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,busbar,,L2 Current (Max),A,80.12
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,79.75
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,busbar,,L1 Current (Min),A,92.12
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,busbar,,L1 Current (Max),A,92.38
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,92.25
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 21:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.87
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.13
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.37
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9331
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94159
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9328
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,32.75
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,32.75
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.75
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,33.25
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,34.12
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.62
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,42.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,42.12
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.37
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.19
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81118
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8730399999999999
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87231
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.13
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94137
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98248
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97733
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.12
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.62
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.38
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.31
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.56
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.56
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79815
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8864700000000001
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8656299999999999
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (Min),V,244.23
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (Max),V,244.3
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (Min),V,243.62
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (Max),V,243.62
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (Min),V,241.03
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (Max),V,241.03
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,busbar,,L3 Current (Min),A,64.38
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,busbar,,L3 Current (Max),A,64.5
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,64.38
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,busbar,,L2 Current (Min),A,83.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,busbar,,L2 Current (Max),A,83.88
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,83.38
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,busbar,,L1 Current (Min),A,79.38
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,busbar,,L1 Current (Max),A,79.62
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,79.5
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 20:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.13
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.81
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.69
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96844
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95737
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94937
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,40.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,40.25
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.12
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,35.75
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,36.5
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.12
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,46.38
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,46.62
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.31
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.06
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.25
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87875
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8818600000000001
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8930600000000001
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.13
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97339
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98578
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9715
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.5
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.62
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.5
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.25
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.5
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.81
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93686
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8760100000000001
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95016
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.88
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.88
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (Min),V,244.41
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (Max),V,244.59
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (Min),V,244.38
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (Max),V,244.62
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (Min),V,241.19
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (Max),V,241.45
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,busbar,,L3 Current (Min),A,89.88
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,busbar,,L3 Current (Max),A,90.5
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,90.25
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,busbar,,L2 Current (Min),A,84.75
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,busbar,,L2 Current (Max),A,85.75
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,85.25
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,busbar,,L1 Current (Min),A,96.25
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,busbar,,L1 Current (Max),A,96.5
