Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,96.38
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 20:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.19
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.69
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96262
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94406
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96524
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,38.12
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,38.25
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.12
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,34.12
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,34.25
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.12
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,49.88
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,50.38
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.12
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.69
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.37
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.44
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8809799999999999
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8880299999999999
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83862
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.75
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.25
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90701
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98657
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9834
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.12
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.25
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97693
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96051
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93661
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.88
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.38
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,18.88
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.62
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.38
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (Min),V,244.14
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (Max),V,244.22
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (Min),V,244.17
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (Max),V,244.33
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (Min),V,241.2
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (Max),V,241.2
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,busbar,,L3 Current (Min),A,82.88
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,busbar,,L3 Current (Max),A,83.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,82.88
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,busbar,,L2 Current (Min),A,92.5
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,busbar,,L2 Current (Max),A,92.75
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,92.62
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,busbar,,L1 Current (Min),A,99.12
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,busbar,,L1 Current (Max),A,99.75
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,99.5
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 20:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.94
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96005
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9613
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94778
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,37.38
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,37.5
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.38
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,43.25
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,43.25
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.25
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,47.12
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,47.38
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.25
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.5
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.88
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8781399999999999
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88013
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90698
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.12
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.37
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95737
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9863
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96255
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.25
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.75
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,18.5
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.63
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96509
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92926
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98437
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,36.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,36.5
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.25
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,26.25
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,28.38
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.75
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,35.75
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,36.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.88
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (Min),V,242.91
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (Max),V,243.17
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (Min),V,243.03
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (Max),V,243.19
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (Min),V,240.17
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (Max),V,240.45
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,busbar,,L3 Current (Min),A,99.12
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,busbar,,L3 Current (Max),A,99.5
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,99.38
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,busbar,,L2 Current (Min),A,108.88
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,busbar,,L2 Current (Max),A,111.38
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,109.5
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,busbar,,L1 Current (Min),A,110.25
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,busbar,,L1 Current (Max),A,110.5
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,110.38
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 20:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.06
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.5
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96265
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95416
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93979
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,42.5
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,42.62
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.62
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,41.38
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,41.38
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.38
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,45.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,45.25
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.12
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,19.06
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.44
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98212
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8313
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93433
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.25
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93964
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98547
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98309
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.88
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.88
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.25
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.12
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.31
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.38
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96652
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9704
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8446
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.75
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.88
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.88
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (Min),V,243.19
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (Max),V,243.3
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (Min),V,243.91
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (Max),V,244.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (Min),V,240.88
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (Max),V,240.89
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,busbar,,L3 Current (Min),A,96.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,busbar,,L3 Current (Max),A,96.12
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,96.12
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,busbar,,L2 Current (Min),A,103.75
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,busbar,,L2 Current (Max),A,104.88
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,104.25
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,busbar,,L1 Current (Min),A,87.75
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,busbar,,L1 Current (Max),A,88.25
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,88.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 20:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.75
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.87
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.56
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96612
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95169
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93866
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,43.38
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,43.38
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.38
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,39.75
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,40.5
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.12
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,47.75
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,48.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.88
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.62
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.19
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.75
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99551
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8915700000000001
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93201
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.56
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.25
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.56
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92731
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97064
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98788
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.75
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,31.25
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.88
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.06
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.75
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99258
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90069
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91864
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,27.62
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,28.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.75
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.38
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (Min),V,243.09
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (Max),V,243.11
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (Min),V,243.69
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (Max),V,243.7
