Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (Min),V,240.03
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (Max),V,240.09
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,busbar,,L3 Current (Min),A,112.75
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,busbar,,L3 Current (Max),A,113.12
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,112.75
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,busbar,,L2 Current (Min),A,79.38
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,busbar,,L2 Current (Max),A,80.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,79.75
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,busbar,,L1 Current (Min),A,111.5
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,busbar,,L1 Current (Max),A,111.75
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,111.62
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 20:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.87
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.87
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.13
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95663
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94675
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95978
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,37.25
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,37.38
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.38
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,36.62
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,37.62
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,45.62
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,45.88
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.75
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.38
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94726
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8890100000000001
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8773799999999999
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.19
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.63
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94739
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97549
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99753
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.25
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,36.5
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,37.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.88
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.38
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.25
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98416
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8595299999999999
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95792
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,26.62
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,26.88
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.62
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,31.38
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,31.75
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (Min),V,244.08
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (Max),V,244.31
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (Min),V,244.25
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (Max),V,244.53
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (Min),V,240.61
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (Max),V,240.83
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,busbar,,L3 Current (Min),A,92.12
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,busbar,,L3 Current (Max),A,92.25
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,92.12
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,busbar,,L2 Current (Min),A,77.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,busbar,,L2 Current (Max),A,77.88
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,77.38
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,busbar,,L1 Current (Min),A,122.62
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,busbar,,L1 Current (Max),A,123.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,122.75
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 19:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.94
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.31
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.07
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94726
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93063
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91635
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,36.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,36.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.88
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,33.88
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.88
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,39.12
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,39.25
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.12
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.44
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98959
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88281
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91138
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.88
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.57
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.37
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94891
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98993
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93637
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.75
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,37.25
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,37.88
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.62
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.44
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.94
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97806
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84506
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93365
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.25
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.38
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (Min),V,241.22
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (Max),V,241.25
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (Min),V,241.66
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (Max),V,241.72
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (Min),V,238.53
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (Max),V,238.72
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,busbar,,L3 Current (Min),A,88.62
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,busbar,,L3 Current (Max),A,88.75
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,88.62
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,busbar,,L2 Current (Min),A,88.88
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,busbar,,L2 Current (Max),A,89.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,88.88
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,busbar,,L1 Current (Min),A,83.5
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,busbar,,L1 Current (Max),A,83.88
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,83.62
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 19:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.5
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97415
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95575
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92908
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,40.62
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,40.62
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.62
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,41.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,42.25
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.88
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,36.38
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,36.5
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.87
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.25
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.81
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98724
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88702
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92184
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.87
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.31
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.06
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93429
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97556
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92432
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.38
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.44
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.94
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8302299999999999
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8702700000000001
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9389
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (Min),V,242.94
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (Max),V,243.08
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (Min),V,243.31
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (Max),V,243.52
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (Min),V,240.16
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (Max),V,240.39
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,busbar,,L3 Current (Min),A,80.75
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,busbar,,L3 Current (Max),A,81.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,80.88
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,busbar,,L2 Current (Min),A,81.62
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,busbar,,L2 Current (Max),A,83.25
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,82.62
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,busbar,,L1 Current (Min),A,78.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,busbar,,L1 Current (Max),A,78.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,78.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 19:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.56
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.19
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.75
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95413
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9465
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90704
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,35.5
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,35.62
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,39.38
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,39.75
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,33.75
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,33.88
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.88
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.81
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.5
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95947
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93463
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92703
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.88
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,23.12
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.38
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.06
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.5
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8748799999999999
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95932
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90362
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.62
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.06
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.75
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86206
