Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72653
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95886
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.5
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.62
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (Min),V,243.67
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (Max),V,243.75
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (Min),V,243.86
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (Max),V,243.88
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (Min),V,240.84
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (Max),V,240.89
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,busbar,,L3 Current (Min),A,64.75
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,busbar,,L3 Current (Max),A,65.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,64.88
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,busbar,,L2 Current (Min),A,87.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,busbar,,L2 Current (Max),A,87.38
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,87.12
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,busbar,,L1 Current (Min),A,86.12
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,busbar,,L1 Current (Max),A,86.25
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,86.25
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 19:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.69
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.06
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96143
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94516
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94726
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,35.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,35.12
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,37.88
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,38.12
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,40.25
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,40.62
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.44
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95789
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94864
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94693
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.81
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96774
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93552
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97128
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.38
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.5
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.94
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97644
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89612
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91431
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.25
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.38
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.88
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (Min),V,243.23
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (Max),V,243.52
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (Min),V,244.23
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (Max),V,244.52
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (Min),V,240.55
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (Max),V,240.84
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,busbar,,L3 Current (Min),A,91.25
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,busbar,,L3 Current (Max),A,91.38
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,91.38
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,busbar,,L2 Current (Min),A,66.5
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,busbar,,L2 Current (Max),A,66.75
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,66.62
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,busbar,,L1 Current (Min),A,91.62
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,busbar,,L1 Current (Max),A,91.88
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,91.75
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 19:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.13
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.56
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9744
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93515
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92444
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,46.25
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,46.38
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.25
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,32.38
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,33.38
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.88
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,38.38
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,38.38
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.38
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.06
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90198
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9202
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98508
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.75
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.12
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.75
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91788
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98907
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98386
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,33.5
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,34.38
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.62
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.75
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.5
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98871
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91876
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91156
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,23.62
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.75
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.75
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (Min),V,243.11
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (Max),V,243.52
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (Min),V,244.41
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (Max),V,244.78
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (Min),V,240.25
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (Max),V,240.61
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,busbar,,L3 Current (Min),A,91.25
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,busbar,,L3 Current (Max),A,91.62
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,91.38
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,busbar,,L2 Current (Min),A,84.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,busbar,,L2 Current (Max),A,84.12
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,84.12
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,busbar,,L1 Current (Min),A,104.5
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,busbar,,L1 Current (Max),A,104.62
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,104.5
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 19:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.87
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.69
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96774
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95239
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92804
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,35.62
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,35.62
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.62
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,35.12
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,36.12
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.62
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,35.38
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,35.5
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.38
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.94
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.44
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88745
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93616
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9664
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.12
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96246
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8725
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99286
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.12
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.25
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.12
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.81
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.94
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75857
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98703
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8915700000000001
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,20.12
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.12
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (Min),V,244.11
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (Max),V,244.12
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (Min),V,244.8
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (Max),V,244.84
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (Min),V,241.53
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (Max),V,241.56
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,busbar,,L3 Current (Min),A,71.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,busbar,,L3 Current (Max),A,71.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,71.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,busbar,,L2 Current (Min),A,74.62
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,busbar,,L2 Current (Max),A,75.62
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,75.12
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,busbar,,L1 Current (Min),A,104.25
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,busbar,,L1 Current (Max),A,104.25
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,104.25
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 18:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.94
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.62
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96793
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95853
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96249
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,37.12
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,37.25
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.12
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,38.88
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,39.88
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.25
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,41.62
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,42.0
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.88
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.44
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.75
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.06
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8965700000000001
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91348
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97409
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.94
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.25
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95981
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8640399999999999
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93274
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
