Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.25
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.13
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91879
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98984
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92978
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,26.25
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,26.38
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.25
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.25
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.88
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (Min),V,243.03
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (Max),V,243.06
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (Min),V,243.91
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (Max),V,244.0
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (Min),V,240.75
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (Max),V,240.78
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,busbar,,L3 Current (Min),A,75.25
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,busbar,,L3 Current (Max),A,75.38
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,75.38
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,busbar,,L2 Current (Min),A,83.62
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,busbar,,L2 Current (Max),A,85.12
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,84.0
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,busbar,,L1 Current (Min),A,98.25
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,busbar,,L1 Current (Max),A,98.75
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,98.5
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 18:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.31
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.94
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.37
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94647
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94525
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92578
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,33.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,33.12
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,36.75
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,37.12
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,34.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,34.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.56
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.06
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97436
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8964799999999999
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9664
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.62
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.75
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96939
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98923
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98004
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,33.38
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,43.12
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.25
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.88
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.88
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.88
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91141
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98767
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97183
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.88
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.38
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.38
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.38
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (Min),V,242.64
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (Max),V,242.66
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (Min),V,242.8
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (Max),V,242.94
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (Min),V,239.97
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (Max),V,239.97
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,busbar,,L3 Current (Min),A,81.38
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,busbar,,L3 Current (Max),A,81.38
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,81.38
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,busbar,,L2 Current (Min),A,98.38
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,busbar,,L2 Current (Max),A,108.38
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,103.38
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,busbar,,L1 Current (Min),A,103.5
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,busbar,,L1 Current (Max),A,103.5
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,103.5
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 18:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.81
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.31
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9667
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94479
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90256
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,35.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,35.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,35.5
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,35.62
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.62
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,38.5
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,38.62
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.81
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8548600000000001
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8839100000000001
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97736
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.13
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94083
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97321
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98273
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.06
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.81
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89395
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8467399999999999
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9537
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,32.12
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.25
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.12
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (Min),V,241.31
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (Max),V,241.34
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (Min),V,241.91
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (Max),V,241.92
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (Min),V,238.45
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (Max),V,238.48
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,busbar,,L3 Current (Min),A,67.25
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,busbar,,L3 Current (Max),A,67.5
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,67.38
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,busbar,,L2 Current (Min),A,73.88
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,busbar,,L2 Current (Max),A,74.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,74.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,busbar,,L1 Current (Min),A,109.5
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,busbar,,L1 Current (Max),A,109.75
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,109.62
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 18:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.06
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.75
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.5
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93356
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92538
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93188
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,33.25
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,33.5
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.38
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,31.12
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,32.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.62
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,42.62
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,42.75
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.75
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.62
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.06
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.13
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8851899999999999
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99005
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96454
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.5
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.62
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.75
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96921
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88818
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99069
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.25
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.38
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95734
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8800600000000001
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96075
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,33.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,33.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (Min),V,240.86
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (Max),V,240.91
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (Min),V,242.16
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (Max),V,242.19
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (Min),V,238.03
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (Max),V,238.05
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,busbar,,L3 Current (Min),A,78.75
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,busbar,,L3 Current (Max),A,78.88
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,78.75
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,busbar,,L2 Current (Min),A,72.88
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,busbar,,L2 Current (Max),A,74.12
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,73.62
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,busbar,,L1 Current (Min),A,111.5
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,busbar,,L1 Current (Max),A,111.62
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,111.62
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 18:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.06
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.37
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.06
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95886
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94278
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84967
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,39.62
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,39.75
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.75
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.62
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,34.5
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,33.62
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,33.88
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.75
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.5
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.25
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8765200000000001
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94559
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98325
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
