Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.62
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.75
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.62
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.13
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.38
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98209
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97446
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99234
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.62
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.88
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.75
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.88
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.75
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.38
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.94
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94397
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8489399999999999
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92941
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (Min),V,240.75
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (Max),V,240.86
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (Min),V,241.7
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (Max),V,241.75
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (Min),V,238.64
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (Max),V,238.7
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,busbar,,L3 Current (Min),A,87.88
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,busbar,,L3 Current (Max),A,88.25
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,88.12
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,busbar,,L2 Current (Min),A,76.5
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,busbar,,L2 Current (Max),A,77.12
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,76.75
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,busbar,,L1 Current (Min),A,95.12
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,busbar,,L1 Current (Max),A,95.38
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,95.25
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 18:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.63
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.75
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.56
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96542
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94995
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92749
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,41.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,41.12
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,37.5
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,38.5
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,37.75
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,37.88
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.88
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.25
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.25
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.37
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85306
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91821
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97742
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.13
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.38
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96771
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96735
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98984
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.38
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.75
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.75
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97284
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8850399999999999
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9704
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.12
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,36.38
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,36.5
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.38
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (Min),V,240.45
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (Max),V,240.56
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (Min),V,241.92
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (Max),V,242.02
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (Min),V,237.98
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (Max),V,238.09
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,busbar,,L3 Current (Min),A,90.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,busbar,,L3 Current (Max),A,90.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,90.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,busbar,,L2 Current (Min),A,76.5
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,busbar,,L2 Current (Max),A,77.62
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,77.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,busbar,,L1 Current (Min),A,111.5
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,busbar,,L1 Current (Max),A,111.62
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,111.5
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 17:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.69
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.69
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97501
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94684
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93835
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,44.12
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,44.25
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.25
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,36.25
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,36.38
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.25
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,42.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,42.75
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.38
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.38
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89654
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97507
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99014
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.75
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.88
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.88
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.31
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96811
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9671
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97821
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.69
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8871399999999999
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96182
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97861
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.12
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.12
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,35.38
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,35.62
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (Min),V,239.75
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (Max),V,239.81
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (Min),V,240.84
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (Max),V,240.94
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (Min),V,237.81
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (Max),V,237.88
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,busbar,,L3 Current (Min),A,85.88
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,busbar,,L3 Current (Max),A,86.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,85.88
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,busbar,,L2 Current (Min),A,91.75
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,busbar,,L2 Current (Max),A,92.12
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,91.88
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,busbar,,L1 Current (Min),A,114.12
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,busbar,,L1 Current (Max),A,115.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,114.5
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 17:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97711
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96719
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96655
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,48.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,48.12
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,40.5
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,40.62
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.62
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,40.88
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,41.88
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.94
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.81
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.94
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90979
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97537
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97433
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.44
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95453
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8563200000000001
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96759
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.5
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91638
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98242
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96289
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,25.25
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,25.5
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.38
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,34.38
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,36.88
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.38
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (Min),V,241.77
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (Max),V,241.81
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (Min),V,243.12
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (Max),V,243.17
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (Min),V,239.56
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (Max),V,239.59
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,busbar,,L3 Current (Min),A,84.88
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,busbar,,L3 Current (Max),A,85.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,85.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,busbar,,L2 Current (Min),A,92.12
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,busbar,,L2 Current (Max),A,92.5
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,92.25
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,busbar,,L1 Current (Min),A,105.88
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,busbar,,L1 Current (Max),A,108.62
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,107.75
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 17:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.31
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.31
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94662
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92401
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96863
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,33.5
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,33.62
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.25
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,33.12
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.75
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,57.75
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,58.88
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.25
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.81
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.62
