Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.94
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93506
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91183
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9917
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,36.62
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.75
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.62
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.75
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95505
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93133
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.25
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.06
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.25
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9125
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97385
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99091
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,26.12
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,27.38
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,39.75
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,40.62
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.25
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,48.25
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,48.88
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.75
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (Min),V,241.44
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (Max),V,241.55
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (Min),V,242.12
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (Max),V,242.23
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (Min),V,238.38
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (Max),V,238.56
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,36.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,busbar,,L3 Current (Min),A,78.62
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,busbar,,L3 Current (Max),A,79.25
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,79.12
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,busbar,,L2 Current (Min),A,88.25
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,busbar,,L2 Current (Max),A,90.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,89.5
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,busbar,,L1 Current (Min),A,152.62
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,busbar,,L1 Current (Max),A,153.88
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,153.12
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 17:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.56
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.13
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95703
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9292
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93198
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,43.75
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,43.75
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.75
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.62
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.88
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.75
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,39.12
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,40.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.69
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.81
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.69
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8994700000000001
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99231
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99695
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.25
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.38
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.38
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,48.88
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,49.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.88
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.25
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93915
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87887
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95673
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98163
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9682
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97531
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.5
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.62
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.62
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,17.25
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.5
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.38
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,34.38
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,34.75
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.62
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (Min),V,240.12
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (Max),V,240.19
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (Min),V,240.98
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (Max),V,241.02
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (Min),V,237.14
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (Max),V,237.16
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,32.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,busbar,,L3 Current (Min),A,88.12
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,busbar,,L3 Current (Max),A,88.25
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,88.12
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,busbar,,L2 Current (Min),A,87.5
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,busbar,,L2 Current (Max),A,87.75
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,87.62
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,busbar,,L1 Current (Min),A,135.12
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,busbar,,L1 Current (Max),A,135.75
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,135.38
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 17:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.63
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.5
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97308
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94336
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94955
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,43.12
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,43.25
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.25
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,34.75
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.25
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,42.75
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,43.75
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.38
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.18
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.12
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.44
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90439
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91809
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88544
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.69
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98297
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98166
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96152
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,35.88
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,36.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.12
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.44
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.991
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98251
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90069
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,31.25
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,31.38
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.38
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,19.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,19.25
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.12
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (Min),V,241.67
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (Max),V,241.81
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (Min),V,242.91
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (Max),V,242.97
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (Min),V,239.69
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (Max),V,239.75
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,busbar,,L3 Current (Min),A,116.5
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,busbar,,L3 Current (Max),A,126.38
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,119.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,busbar,,L2 Current (Min),A,85.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,busbar,,L2 Current (Max),A,86.25
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,85.62
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,busbar,,L1 Current (Min),A,91.88
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,busbar,,L1 Current (Max),A,97.12
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,95.88
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 17:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.56
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.56
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.81
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96097
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94577
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87659
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,39.5
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,39.62
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,39.88
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,40.88
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.25
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,37.12
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,38.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.88
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.88
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.87
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8893399999999999
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8837
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98499
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.62
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.25
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.88
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.56
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9884
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86285
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98862
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,32.75
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,33.12
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.88
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.25
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9859
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96054
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90875
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.5
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.62
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (Min),V,240.48
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (Max),V,240.81
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (Min),V,241.17
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (Max),V,241.62
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (Min),V,239.08
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (Max),V,239.5
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,busbar,,L3 Current (Min),A,100.88
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,busbar,,L3 Current (Max),A,101.12
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,101.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,busbar,,L2 Current (Min),A,77.25
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,busbar,,L2 Current (Max),A,78.62
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,78.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,busbar,,L1 Current (Min),A,103.38
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,busbar,,L1 Current (Max),A,104.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,103.75
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 16:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.06
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.81
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97769
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95413
