Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94171
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,54.5
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,55.62
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.12
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,43.12
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,44.5
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.88
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,38.88
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,39.25
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.12
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.69
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.25
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.81
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93799
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85235
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94684
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.13
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97894
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97549
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97604
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.5
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,31.62
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.75
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.5
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,31.25
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.62
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.88
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.75
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.37
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99295
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95767
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92178
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,30.5
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,30.75
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.75
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (Min),V,239.78
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (Max),V,239.97
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (Min),V,240.77
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (Max),V,240.92
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (Min),V,237.83
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (Max),V,238.08
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,busbar,,L3 Current (Min),A,123.5
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,busbar,,L3 Current (Max),A,124.12
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,123.88
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,busbar,,L2 Current (Min),A,99.25
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,busbar,,L2 Current (Max),A,100.88
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,100.12
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,busbar,,L1 Current (Min),A,91.5
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,busbar,,L1 Current (Max),A,92.25
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,92.12
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 16:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.44
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.94
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95303
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95193
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94418
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,41.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,42.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,41.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,41.5
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.38
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,40.88
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,41.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.56
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.37
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.13
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8096300000000001
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98022
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95999
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.62
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98782
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97534
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99234
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,39.25
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,40.88
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.62
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.88
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.37
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99295
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93652
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96786
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,37.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,37.62
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.25
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,32.12
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,32.25
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.12
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (Min),V,240.67
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (Max),V,240.84
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (Min),V,241.05
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (Max),V,241.27
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (Min),V,238.16
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (Max),V,238.33
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,busbar,,L3 Current (Min),A,121.88
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,busbar,,L3 Current (Max),A,122.62
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,122.5
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,busbar,,L2 Current (Min),A,88.25
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,busbar,,L2 Current (Max),A,88.75
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,88.62
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,busbar,,L1 Current (Min),A,102.12
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,busbar,,L1 Current (Max),A,102.25
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,102.25
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 16:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.94
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97079
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94595
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95361
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,44.75
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,45.88
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.25
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,40.25
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,41.12
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.75
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,44.38
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,44.5
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.38
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.37
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.56
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8286399999999999
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99756
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98508
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,36.25
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,36.38
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.38
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,27.25
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,27.5
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.38
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.31
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.69
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98773
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92178
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99579
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,44.38
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,44.75
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.62
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.62
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.12
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.75
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.75
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.38
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97479
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99243
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9064
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,21.25
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.25
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (Min),V,240.52
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (Max),V,240.61
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (Min),V,240.86
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (Max),V,240.89
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (Min),V,238.09
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (Max),V,238.19
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,busbar,,L3 Current (Min),A,112.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,busbar,,L3 Current (Max),A,113.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,112.5
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,busbar,,L2 Current (Min),A,108.25
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,busbar,,L2 Current (Max),A,108.88
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,108.62
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,busbar,,L1 Current (Min),A,112.5
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,busbar,,L1 Current (Max),A,112.88
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,112.75
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 16:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.5
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97989
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95712
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95734
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,55.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,56.12
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.5
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,45.88
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,47.12
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.88
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,47.88
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,48.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-42.25
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.13
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7091
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92264
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98447
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.94
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97546
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98788
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97678
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.12
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,28.25
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.62
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,29.88
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.75
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.75
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94519
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81714
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97903
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,39.62
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,39.75
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.62
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (Min),V,241.19
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (Max),V,241.33
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (Min),V,242.38
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (Max),V,242.41
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (Min),V,239.23
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (Max),V,239.38
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,busbar,,L3 Current (Min),A,98.75
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,busbar,,L3 Current (Max),A,99.75
