Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,99.25
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,busbar,,L2 Current (Min),A,87.62
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,busbar,,L2 Current (Max),A,88.75
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,88.38
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,busbar,,L1 Current (Min),A,116.75
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,busbar,,L1 Current (Max),A,117.12
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,116.88
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 16:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.13
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98251
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97165
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9599
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,51.12
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,51.88
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,48.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,48.88
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.25
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,50.5
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,50.75
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.62
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-44.56
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.25
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.19
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.6913100000000001
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92966
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90823
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.38
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,3.38
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.38
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.75
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9667
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98141
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99185
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.5
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.75
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.25
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.88
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90628
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93948
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90423
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (Min),V,245.77
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (Max),V,245.83
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (Min),V,245.89
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (Max),V,245.95
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (Min),V,243.38
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (Max),V,243.47
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,busbar,,L3 Current (Min),A,86.25
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,busbar,,L3 Current (Max),A,87.25
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,86.88
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,busbar,,L2 Current (Min),A,88.75
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,busbar,,L2 Current (Max),A,90.12
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,89.38
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,busbar,,L1 Current (Min),A,98.62
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,busbar,,L1 Current (Max),A,98.75
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,98.62
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 16:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.56
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.06
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.31
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96414
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97684
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94083
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,50.75
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,52.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.38
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,60.62
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,62.5
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.25
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,44.62
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,44.75
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.62
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.62
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.07
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98315
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97644
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95142
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.12
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99048
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9823
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96039
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.12
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.56
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.31
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.81
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9205
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8236100000000001
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89569
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (Min),V,244.67
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (Max),V,244.73
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (Min),V,245.33
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (Max),V,245.36
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (Min),V,242.45
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (Max),V,242.52
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,busbar,,L3 Current (Min),A,91.88
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,busbar,,L3 Current (Max),A,94.38
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,93.5
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,busbar,,L2 Current (Min),A,100.88
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,busbar,,L2 Current (Max),A,102.5
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,101.5
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,busbar,,L1 Current (Min),A,97.75
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,busbar,,L1 Current (Max),A,98.12
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,98.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 15:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.13
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.56
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.87
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97082
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96304
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96796
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,51.88
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,52.75
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.12
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,49.5
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,52.62
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.38
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,52.12
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,53.25
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.69
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.37
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.19
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83819
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9588
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99277
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.62
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.44
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93365
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97433
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97742
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.5
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.5
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95529
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70907
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8869
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (Min),V,245.39
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (Max),V,245.42
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (Min),V,245.44
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (Max),V,245.47
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (Min),V,242.42
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (Max),V,242.55
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,busbar,,L3 Current (Min),A,83.62
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,busbar,,L3 Current (Max),A,84.38
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,84.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,busbar,,L2 Current (Min),A,82.75
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,busbar,,L2 Current (Max),A,85.75
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,83.5
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,busbar,,L1 Current (Min),A,111.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,busbar,,L1 Current (Max),A,112.38
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,112.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 15:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.75
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.31
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96805
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97226
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97467
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,54.62
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,55.62
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.25
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,58.88
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,60.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.25
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,64.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,64.12
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.69
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.62
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84219
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95874
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99356
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.31
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.31
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94958
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9725
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98584
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.88
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.75
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.5
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.12
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96442
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8456100000000001
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91745
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
