Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (Min),V,245.08
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (Max),V,245.09
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (Min),V,244.97
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (Max),V,245.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (Min),V,242.3
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (Max),V,242.38
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,busbar,,L3 Current (Min),A,87.25
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,busbar,,L3 Current (Max),A,88.12
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,87.88
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,busbar,,L2 Current (Min),A,92.38
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,busbar,,L2 Current (Max),A,93.62
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,92.75
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,busbar,,L1 Current (Min),A,123.25
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,busbar,,L1 Current (Max),A,123.88
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,123.5
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 15:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.19
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.44
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96167
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95969
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97656
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,49.25
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,50.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.62
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,50.12
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,51.88
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.12
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,61.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,61.12
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.12
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.56
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.94
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.5
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80548
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92496
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99591
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,26.12
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.38
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.63
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93902
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97751
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94656
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95209
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85049
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93774
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (Min),V,244.69
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (Max),V,244.72
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (Min),V,244.78
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (Max),V,244.84
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (Min),V,242.12
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (Max),V,242.16
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,busbar,,L3 Current (Min),A,80.12
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,busbar,,L3 Current (Max),A,81.5
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,80.75
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,busbar,,L2 Current (Min),A,84.12
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,busbar,,L2 Current (Max),A,85.62
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,85.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,busbar,,L1 Current (Min),A,118.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,busbar,,L1 Current (Max),A,118.12
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,118.12
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 15:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.56
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97299
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9639
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97055
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,54.5
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,55.5
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,54.5
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,55.12
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.88
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,64.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,64.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-40.87
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.44
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.73169
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98944
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93872
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.44
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99582
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91028
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95651
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.44
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93451
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89389
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92016
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (Min),V,244.94
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (Max),V,245.12
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (Min),V,245.27
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (Max),V,245.52
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (Min),V,242.94
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (Max),V,243.09
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,busbar,,L3 Current (Min),A,94.12
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,busbar,,L3 Current (Max),A,95.12
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,94.62
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,busbar,,L2 Current (Min),A,86.25
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,busbar,,L2 Current (Max),A,86.75
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,86.5
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,busbar,,L1 Current (Min),A,105.88
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,busbar,,L1 Current (Max),A,105.88
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,105.88
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 15:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.81
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.31
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9769
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96387
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9779
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,64.5
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,65.5
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.25
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,55.38
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,56.5
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.25
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,62.25
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,62.38
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.25
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.94
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.19
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79608
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9881
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88605
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.25
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99179
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96967
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95404
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.38
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.19
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.69
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8790899999999999
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90213
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89087
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (Min),V,244.95
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (Max),V,245.23
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (Min),V,245.27
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (Max),V,245.48
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (Min),V,243.27
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (Max),V,243.47
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,busbar,,L3 Current (Min),A,98.12
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,busbar,,L3 Current (Max),A,99.12
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,98.88
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,busbar,,L2 Current (Min),A,97.25
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,busbar,,L2 Current (Max),A,98.62
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,98.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,busbar,,L1 Current (Min),A,97.75
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,busbar,,L1 Current (Max),A,98.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,97.75
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 15:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.19
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97754
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96512
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96878
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,55.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,55.25
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.12
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,56.38
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,57.5
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.88
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,58.75
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,61.12
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.38
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.88
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.06
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8656299999999999
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91424
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98853
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.62
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.88
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.75
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.06
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.75
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97964
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83444
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93387
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.5
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.88
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.75
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.56
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
