Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.56
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81018
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94659
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69918
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (Min),V,245.31
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (Max),V,245.38
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (Min),V,245.78
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (Max),V,245.91
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (Min),V,243.3
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (Max),V,243.33
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,busbar,,L3 Current (Min),A,93.75
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,busbar,,L3 Current (Max),A,94.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,93.88
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,busbar,,L2 Current (Min),A,78.62
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,busbar,,L2 Current (Max),A,82.88
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,80.88
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,busbar,,L1 Current (Min),A,102.12
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,busbar,,L1 Current (Max),A,104.75
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,102.75
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 14:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96701
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96808
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97656
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,53.5
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,53.62
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.62
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,57.25
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,58.75
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.88
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,65.75
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,66.12
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.75
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.06
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.25
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88861
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87655
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83893
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.81
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.88
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87295
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8839100000000001
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94873
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.25
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.31
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82101
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98755
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76513
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.38
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.5
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.88
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (Min),V,244.69
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (Max),V,244.86
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (Min),V,244.47
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (Max),V,244.62
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (Min),V,242.11
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (Max),V,242.3
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,busbar,,L3 Current (Min),A,78.12
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,busbar,,L3 Current (Max),A,78.62
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,78.38
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,busbar,,L2 Current (Min),A,93.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,busbar,,L2 Current (Max),A,94.88
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,93.75
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,busbar,,L1 Current (Min),A,91.88
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,busbar,,L1 Current (Max),A,92.25
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,92.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 14:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99503
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97092
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98654
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,88.5
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,88.62
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,88.62
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,97.38
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,99.25
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,98.25
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,87.38
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,87.62
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.5
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.88
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.56
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.25
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84454
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90204
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80795
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.31
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.19
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.19
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95187
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96435
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93762
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.06
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.94
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8468
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99414
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73925
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,35.12
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,36.5
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.75
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (Min),V,243.34
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (Max),V,243.58
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (Min),V,243.11
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (Max),V,243.33
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (Min),V,241.25
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (Max),V,241.45
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,38.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,busbar,,L3 Current (Min),A,117.62
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,busbar,,L3 Current (Max),A,117.75
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,117.75
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,busbar,,L2 Current (Min),A,159.75
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,busbar,,L2 Current (Max),A,163.12
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,161.38
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,busbar,,L1 Current (Min),A,112.12
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,busbar,,L1 Current (Max),A,113.25
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,112.62
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 14:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.13
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95938
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98083
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96905
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,52.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,52.12
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,74.5
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,75.5
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,75.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,64.75
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,70.75
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.25
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.37
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.13
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.19
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8488700000000001
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9115
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8566299999999999
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.38
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.31
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87005
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97397
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94675
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.94
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.94
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.69
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8689899999999999
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90423
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8292799999999999
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (Min),V,244.56
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (Max),V,244.7
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (Min),V,243.92
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (Max),V,244.05
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (Min),V,242.16
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (Max),V,242.27
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,busbar,,L3 Current (Min),A,76.38
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,busbar,,L3 Current (Max),A,76.38
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,76.38
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,busbar,,L2 Current (Min),A,109.38
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,busbar,,L2 Current (Max),A,110.5
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,109.88
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,busbar,,L1 Current (Min),A,94.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,busbar,,L1 Current (Max),A,99.75
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,96.5
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 14:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.44
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97739
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97177
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96875
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,59.62
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,60.12
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.88
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,62.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,62.38
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.12
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,63.12
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,63.5
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.25
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.63
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.5
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81677
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92367
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8962100000000001
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.37
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.75
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97174
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75259
