Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98523
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.25
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.5
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.38
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.25
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.12
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.88
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.06
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.5
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85888
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77261
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8194600000000001
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (Min),V,243.88
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (Max),V,243.91
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (Min),V,244.5
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (Max),V,244.55
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (Min),V,241.48
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (Max),V,241.55
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,busbar,,L3 Current (Min),A,97.38
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,busbar,,L3 Current (Max),A,98.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,97.62
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,busbar,,L2 Current (Min),A,81.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,busbar,,L2 Current (Max),A,81.25
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,81.12
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,busbar,,L1 Current (Min),A,102.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,busbar,,L1 Current (Max),A,102.38
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,102.12
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 14:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98932
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97894
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98138
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,91.25
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,92.38
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,91.75
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,81.12
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,82.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,81.62
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,85.62
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,86.5
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,86.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.75
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.57
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98819
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92645
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95499
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,12.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.25
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.12
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.19
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96332
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74044
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98471
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.25
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.69
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.69
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.19
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89395
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80917
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83026
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (Min),V,245.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (Max),V,245.02
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (Min),V,245.36
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (Max),V,245.41
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (Min),V,242.5
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (Max),V,242.52
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,32.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,31.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,busbar,,L3 Current (Min),A,132.38
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,busbar,,L3 Current (Max),A,133.25
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,132.75
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,busbar,,L2 Current (Min),A,100.75
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,busbar,,L2 Current (Max),A,101.88
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,101.25
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,busbar,,L1 Current (Min),A,130.25
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,busbar,,L1 Current (Max),A,131.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,130.62
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 14:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.63
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.12
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98529
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98111
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98968
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,78.75
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,78.88
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,78.88
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,83.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,84.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,83.5
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,96.88
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,98.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,97.5
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.81
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99158
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98773
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8640100000000001
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.38
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.5
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.31
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.37
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8707299999999999
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78079
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97464
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.12
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91836
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86529
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89718
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (Min),V,244.19
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (Max),V,244.28
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (Min),V,244.66
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (Max),V,244.7
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (Min),V,241.88
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (Max),V,241.97
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,34.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,busbar,,L3 Current (Min),A,113.38
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,busbar,,L3 Current (Max),A,113.5
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,113.5
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,busbar,,L2 Current (Min),A,113.88
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,busbar,,L2 Current (Max),A,115.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,114.5
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,busbar,,L1 Current (Min),A,143.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,busbar,,L1 Current (Max),A,143.62
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,143.38
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 13:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.69
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.56
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96774
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96622
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97641
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,54.25
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,55.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.62
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,61.88
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,62.62
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.38
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,72.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,73.5
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.75
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.06
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.5
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.19
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90518
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8551
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91687
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.44
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.19
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.94
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90561
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7831100000000001
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96109
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.88
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.62
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.88
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82452
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81247
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8998700000000001
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (Min),V,244.84
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (Max),V,244.91
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (Min),V,245.36
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (Max),V,245.42
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (Min),V,242.34
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (Max),V,242.5
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,busbar,,L3 Current (Min),A,80.62
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,busbar,,L3 Current (Max),A,81.12
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,80.75
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,busbar,,L2 Current (Min),A,82.12
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,busbar,,L2 Current (Max),A,83.5
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,83.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,busbar,,L1 Current (Min),A,110.25
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,busbar,,L1 Current (Max),A,111.88
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,111.12
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 13:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.37
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.31
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98331
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97867
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97324
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,65.75
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,66.25
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,72.62
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,73.62
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.12
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,65.38
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,65.88
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.62
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.25
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.94
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.44
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95636
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78814
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93173
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
