Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.44
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.31
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.06
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8699899999999999
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79837
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90878
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.88
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.81
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98273
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8046800000000001
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89541
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,24.62
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,24.88
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.75
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (Min),V,243.42
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (Max),V,243.5
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (Min),V,244.14
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (Max),V,244.2
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (Min),V,241.52
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (Max),V,241.58
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,busbar,,L3 Current (Min),A,106.5
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,busbar,,L3 Current (Max),A,106.88
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,106.75
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,busbar,,L2 Current (Min),A,93.88
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,busbar,,L2 Current (Max),A,95.12
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,94.5
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,busbar,,L1 Current (Min),A,103.5
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,busbar,,L1 Current (Max),A,103.75
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,103.62
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 13:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.37
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.19
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96555
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95666
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97787
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,58.75
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,59.62
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.38
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,54.88
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,56.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.12
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,77.75
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,79.75
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.88
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.38
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99246
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86175
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94049
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.62
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.44
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.5
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90878
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8568399999999999
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94131
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97635
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74328
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95984
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.88
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.75
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.88
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (Min),V,243.45
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (Max),V,243.64
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (Min),V,244.06
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (Max),V,244.27
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (Min),V,241.05
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (Max),V,241.23
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,30.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,busbar,,L3 Current (Min),A,102.75
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,busbar,,L3 Current (Max),A,103.88
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,103.5
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,busbar,,L2 Current (Min),A,76.88
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,busbar,,L2 Current (Max),A,78.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,77.12
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,busbar,,L1 Current (Min),A,126.12
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,busbar,,L1 Current (Max),A,128.12
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,127.38
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 13:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.13
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.31
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9798
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98273
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98282
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,72.62
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,73.75
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,73.12
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,80.75
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,84.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,82.38
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,100.62
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,101.88
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,101.5
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.5
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.06
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90155
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89541
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97549
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.38
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.12
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8931600000000001
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90497
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92612
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.06
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97238
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76828
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96039
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.62
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.75
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,27.12
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.75
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (Min),V,243.7
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (Max),V,243.75
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (Min),V,243.94
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (Max),V,243.98
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (Min),V,240.97
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (Max),V,241.05
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,35.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,busbar,,L3 Current (Min),A,106.25
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,busbar,,L3 Current (Max),A,107.62
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,106.88
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,busbar,,L2 Current (Min),A,103.62
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,busbar,,L2 Current (Max),A,106.38
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,105.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,busbar,,L1 Current (Min),A,148.12
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,busbar,,L1 Current (Max),A,149.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,148.5
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 13:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.81
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.25
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.88
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97247
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95386
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98447
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,49.5
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,50.62
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.75
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,51.88
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,53.25
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,87.62
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,87.88
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,87.75
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.94
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.56
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92065
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85608
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9866
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.44
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.56
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96622
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85116
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90494
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.62
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.94
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.38
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.56
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82391
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8808
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92282
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (Min),V,243.78
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (Max),V,243.88
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (Min),V,244.89
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (Max),V,244.98
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (Min),V,241.06
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (Max),V,241.19
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,31.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,busbar,,L3 Current (Min),A,85.12
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,busbar,,L3 Current (Max),A,86.5
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,85.5
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,busbar,,L2 Current (Min),A,76.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,busbar,,L2 Current (Max),A,77.5
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,76.62
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,busbar,,L1 Current (Min),A,132.25
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,busbar,,L1 Current (Max),A,132.62
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,132.5
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 13:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.37
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.31
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98306
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97018
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98691
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,74.88
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,75.62
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.38
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,64.5
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,65.62
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,90.25
