Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,90.38
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,90.38
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.88
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99615
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9064
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98621
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.75
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94556
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95636
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93906
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.5
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.94
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92966
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82058
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77166
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (Min),V,243.08
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (Max),V,243.23
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (Min),V,244.44
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (Max),V,244.59
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (Min),V,241.17
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (Max),V,241.33
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,30.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,31.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,busbar,,L3 Current (Min),A,125.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,busbar,,L3 Current (Max),A,125.75
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,125.62
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,busbar,,L2 Current (Min),A,95.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,busbar,,L2 Current (Max),A,95.88
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,95.38
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,busbar,,L1 Current (Min),A,131.25
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,busbar,,L1 Current (Max),A,131.38
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,131.38
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 12:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.06
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98169
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96381
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98407
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,63.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,64.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.25
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,57.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,57.62
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.25
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,78.75
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,79.5
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.69
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.19
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.56
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9953
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88766
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99606
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,30.5
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.88
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.62
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97266
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94888
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90994
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.5
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.38
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.06
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95132
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95163
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8389
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (Min),V,243.11
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (Max),V,243.53
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (Min),V,244.45
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (Max),V,244.92
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (Min),V,240.67
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (Max),V,241.16
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,31.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,busbar,,L3 Current (Min),A,114.75
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,busbar,,L3 Current (Max),A,115.62
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,114.88
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,busbar,,L2 Current (Min),A,87.88
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,busbar,,L2 Current (Max),A,88.5
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,88.25
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,busbar,,L1 Current (Min),A,129.88
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,busbar,,L1 Current (Max),A,130.12
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,130.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 12:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.13
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.31
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.87
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97473
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95785
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97379
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,58.88
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,59.75
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,51.12
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,52.25
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,67.88
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,68.62
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.25
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.43
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.18
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.94
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98526
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91125
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9903
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.25
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9061
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96225
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98175
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.38
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.31
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.37
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.12
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98779
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7992199999999999
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88907
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (Min),V,244.52
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (Max),V,244.56
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (Min),V,245.41
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (Max),V,245.5
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (Min),V,241.84
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (Max),V,241.95
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,30.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,busbar,,L3 Current (Min),A,101.12
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,busbar,,L3 Current (Max),A,102.38
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,102.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,busbar,,L2 Current (Min),A,84.38
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,busbar,,L2 Current (Max),A,85.5
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,84.62
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,busbar,,L1 Current (Min),A,126.38
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,busbar,,L1 Current (Max),A,127.25
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,126.88
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 12:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.56
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97116
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95981
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97476
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,54.88
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,55.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,54.12
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,55.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.38
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,73.88
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,74.88
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.38
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-38.94
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.44
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.74508
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86377
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91574
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.94
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.56
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.5
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86569
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8834799999999999
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.935
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.25
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.63
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98389
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8667
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76822
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.88
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (Min),V,242.98
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (Max),V,243.22
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (Min),V,243.88
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (Max),V,244.14
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (Min),V,240.69
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (Max),V,240.89
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,busbar,,L3 Current (Min),A,86.88
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,busbar,,L3 Current (Max),A,87.12
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,87.12
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,busbar,,L2 Current (Min),A,78.38
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,busbar,,L2 Current (Max),A,79.38
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,78.75
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,busbar,,L1 Current (Min),A,106.38
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,busbar,,L1 Current (Max),A,107.12
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,106.75
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 12:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.93
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
