Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.69
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98984
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97531
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9906
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,84.38
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,89.5
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,88.12
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,63.75
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,68.75
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,67.75
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,95.12
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,96.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,95.75
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.44
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.5
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.44
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8439
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8421
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90793
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.06
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95917
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91601
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98672
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.5
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.62
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.56
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.19
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9856
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8833
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80304
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.25
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (Min),V,242.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (Max),V,242.06
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (Min),V,243.12
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (Max),V,243.17
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (Min),V,239.67
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (Max),V,239.69
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,31.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,33.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,busbar,,L3 Current (Min),A,124.38
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,busbar,,L3 Current (Max),A,129.88
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,128.25
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,busbar,,L2 Current (Min),A,87.62
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,busbar,,L2 Current (Max),A,92.5
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,91.5
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,busbar,,L1 Current (Min),A,139.25
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,busbar,,L1 Current (Max),A,140.12
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,139.88
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 12:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98563
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96927
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9798
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,81.5
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,81.75
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,81.62
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,64.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,69.12
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,67.25
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,88.5
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,89.62
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.25
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.44
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.38
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.94
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84762
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8482
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8845799999999999
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.25
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.5
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.75
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8385
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8844
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9306
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.75
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.69
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.94
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96326
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90576
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97473
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,35.75
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,36.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.88
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.38
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.25
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,32.62
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,32.88
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.88
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (Min),V,241.88
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (Max),V,242.12
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (Min),V,242.98
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (Max),V,243.17
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (Min),V,240.05
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (Max),V,240.3
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,31.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,33.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,busbar,,L3 Current (Min),A,130.62
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,busbar,,L3 Current (Max),A,130.88
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,130.75
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,busbar,,L2 Current (Min),A,96.25
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,busbar,,L2 Current (Max),A,101.62
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,99.62
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,busbar,,L1 Current (Min),A,139.25
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,busbar,,L1 Current (Max),A,140.5
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,140.12
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 12:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.19
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98471
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9769
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99091
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,82.25
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,82.25
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,82.25
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,70.75
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,71.62
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.25
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,101.12
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,101.12
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,101.12
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.37
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.32
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8308700000000001
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8584
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92544
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.87
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.25
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96188
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86429
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96524
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.38
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.44
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.06
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9837
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91916
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78296
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (Min),V,242.03
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (Max),V,242.08
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (Min),V,242.67
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (Max),V,242.7
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (Min),V,239.44
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (Max),V,239.45
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,31.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,31.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,busbar,,L3 Current (Min),A,129.12
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,busbar,,L3 Current (Max),A,129.25
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,129.12
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,busbar,,L2 Current (Min),A,98.75
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,busbar,,L2 Current (Max),A,99.75
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,99.25
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,busbar,,L1 Current (Min),A,131.62
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,busbar,,L1 Current (Max),A,131.75
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,131.75
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 11:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.19
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.87
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.56
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99399
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96146
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97519
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,83.62
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,84.5
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,84.12
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,72.5
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,72.5
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,72.5
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,76.25
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,76.38
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.25
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.62
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.44
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.44
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8648100000000001
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8658399999999999
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90878
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.81
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9566
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83294
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98657
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.19
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82119
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82199
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79043
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (Min),V,241.84
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (Max),V,241.97
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (Min),V,242.88
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (Max),V,243.02
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (Min),V,240.38
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (Max),V,240.42
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,28.0
