Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,busbar,,L3 Current (Min),A,115.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,busbar,,L3 Current (Max),A,116.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,115.5
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,busbar,,L2 Current (Min),A,93.62
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,busbar,,L2 Current (Max),A,93.75
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,93.62
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,busbar,,L1 Current (Min),A,109.25
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,busbar,,L1 Current (Max),A,121.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,115.12
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 11:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.75
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.69
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.06
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96042
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96091
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99045
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,75.5
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,75.88
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,75.62
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,56.75
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,57.75
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.25
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,95.5
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,95.75
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,95.62
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.19
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.69
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.31
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8406
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91785
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92584
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.75
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97778
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84805
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.5
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.94
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97528
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8546100000000001
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81485
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (Min),V,242.34
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (Max),V,242.41
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (Min),V,243.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (Max),V,243.03
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (Min),V,239.69
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (Max),V,239.7
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,30.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,busbar,,L3 Current (Min),A,124.38
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,busbar,,L3 Current (Max),A,124.5
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,124.38
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,busbar,,L2 Current (Min),A,79.38
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,busbar,,L2 Current (Max),A,80.38
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,79.88
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,busbar,,L1 Current (Min),A,127.62
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,busbar,,L1 Current (Max),A,127.75
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,127.62
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 11:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.81
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.63
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98437
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98614
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98062
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,82.5
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,84.5
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,83.5
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,91.88
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,93.75
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,92.75
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,81.5
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,83.25
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.38
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.69
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.81
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.25
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8339200000000001
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89215
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9906
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.88
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98032
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91116
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95367
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.12
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.25
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.25
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.19
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.37
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7981199999999999
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97971
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96442
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,20.12
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,20.62
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.38
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (Min),V,241.42
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (Max),V,241.5
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (Min),V,242.22
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (Max),V,242.3
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (Min),V,239.28
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (Max),V,239.36
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,30.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,31.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,busbar,,L3 Current (Min),A,118.38
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,busbar,,L3 Current (Max),A,120.25
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,119.38
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,busbar,,L2 Current (Min),A,126.88
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,busbar,,L2 Current (Max),A,129.5
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,128.25
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,busbar,,L1 Current (Min),A,130.25
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,busbar,,L1 Current (Max),A,131.88
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,131.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 11:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.69
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9906
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97754
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98401
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,88.38
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,88.75
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,88.62
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,68.88
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,70.62
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.88
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,92.25
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,93.5
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,93.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.69
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.06
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99057
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86767
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96109
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.88
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.19
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.37
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95663
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93698
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97348
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.75
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91968
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96167
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80996
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.75
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.88
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (Min),V,239.81
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (Max),V,239.89
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (Min),V,241.11
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (Max),V,241.16
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (Min),V,238.27
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (Max),V,238.34
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,32.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,31.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,busbar,,L3 Current (Min),A,134.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,busbar,,L3 Current (Max),A,135.75
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,135.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,busbar,,L2 Current (Min),A,102.62
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,busbar,,L2 Current (Max),A,104.62
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,103.88
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,busbar,,L1 Current (Min),A,134.25
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,busbar,,L1 Current (Max),A,135.62
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,135.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 11:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.75
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.88
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99255
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98499
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9928
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,109.75
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,110.75
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,110.25
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,93.38
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,93.75
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,93.62
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,121.62
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,122.62
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,122.12
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.69
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.69
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.81
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8305600000000001
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84652
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88605
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.56
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97427
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8399
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98364
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,29.25
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,29.38
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.38
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.38
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.06
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.94
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92496
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78146
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77942
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
