Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (Min),V,240.22
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (Max),V,240.28
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (Min),V,241.31
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (Max),V,241.34
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (Min),V,238.11
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (Max),V,238.16
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,36.0
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,37.0
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,busbar,,L3 Current (Min),A,151.75
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,busbar,,L3 Current (Max),A,152.75
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,152.25
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,busbar,,L2 Current (Min),A,113.62
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,busbar,,L2 Current (Max),A,114.12
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,113.88
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,busbar,,L1 Current (Min),A,158.88
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,busbar,,L1 Current (Max),A,159.88
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,159.38
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 11:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.19
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.06
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98166
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95795
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98767
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,66.75
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,67.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.88
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,53.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,54.12
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,87.38
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,89.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.12
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.06
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.63
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98413
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87546
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93365
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.25
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.25
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7933899999999999
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81033
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93066
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.38
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.31
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.44
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8706299999999999
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7783800000000001
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7893899999999999
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (Min),V,242.64
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (Max),V,242.69
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (Min),V,243.77
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (Max),V,243.81
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (Min),V,240.09
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (Max),V,240.16
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,busbar,,L3 Current (Min),A,96.25
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,busbar,,L3 Current (Max),A,96.5
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,96.38
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,busbar,,L2 Current (Min),A,73.38
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,busbar,,L2 Current (Max),A,74.5
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,73.88
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,busbar,,L1 Current (Min),A,115.75
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,busbar,,L1 Current (Max),A,117.5
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,116.5
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 10:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.44
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.25
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99295
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99515
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99426
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,32.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,122.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,122.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,122.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,129.75
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,130.88
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,130.25
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,135.5
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,136.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,135.75
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.69
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.94
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.12
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9245
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89651
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.13
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.56
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.12
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96066
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93469
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9035
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.44
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.13
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92038
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7518
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80337
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (Min),V,240.67
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (Max),V,240.72
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (Min),V,241.33
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (Max),V,241.34
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (Min),V,238.72
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (Max),V,238.78
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,38.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,37.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,38.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,busbar,,L3 Current (Min),A,158.12
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,busbar,,L3 Current (Max),A,158.5
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,158.25
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,busbar,,L2 Current (Min),A,154.75
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,busbar,,L2 Current (Max),A,155.88
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,155.25
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,busbar,,L1 Current (Min),A,163.12
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,busbar,,L1 Current (Max),A,163.5
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,163.25
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 10:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.13
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.87
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98379
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95474
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97522
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,65.75
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,66.75
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.12
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,52.62
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,54.62
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.88
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,67.25
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,67.5
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.38
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.94
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.5
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99533
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94034
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97748
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.81
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.44
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.88
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94525
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8295
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88156
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,27.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.81
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.44
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88797
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9061
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97589
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.88
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.75
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.12
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (Min),V,241.17
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (Max),V,241.25
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (Min),V,242.39
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (Max),V,242.53
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (Min),V,238.94
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (Max),V,239.06
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,busbar,,L3 Current (Min),A,122.12
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,busbar,,L3 Current (Max),A,122.75
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,122.38
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,busbar,,L2 Current (Min),A,86.88
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,busbar,,L2 Current (Max),A,88.5
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,87.62
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,busbar,,L1 Current (Min),A,107.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,busbar,,L1 Current (Max),A,107.12
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,107.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 10:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.13
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.31
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97803
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95895
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96692
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,60.5
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,61.62
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.25
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,53.12
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,54.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,67.88
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,68.25
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.12
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.19
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.06
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.56
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92233
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94611
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86777
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.31
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.19
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90423
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92807
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97824
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
