Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.44
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.25
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.37
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8334600000000001
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74511
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78741
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (Min),V,242.48
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (Max),V,242.72
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (Min),V,243.11
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (Max),V,243.31
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (Min),V,240.42
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (Max),V,240.53
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,busbar,,L3 Current (Min),A,84.75
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,busbar,,L3 Current (Max),A,86.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,85.62
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,busbar,,L2 Current (Min),A,76.5
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,busbar,,L2 Current (Max),A,77.38
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,76.88
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,busbar,,L1 Current (Min),A,101.5
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,busbar,,L1 Current (Max),A,102.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,101.75
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 10:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.94
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9888
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97882
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99313
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,90.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,90.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,90.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,69.5
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,70.38
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.88
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,106.38
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,107.25
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,106.75
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.38
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.56
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9783
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97458
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9845
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.75
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.69
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.19
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97815
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8865299999999999
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89117
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.75
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.88
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.93
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.5
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97427
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8036800000000001
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80386
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.75
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.88
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (Min),V,240.88
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (Max),V,241.08
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (Min),V,241.69
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (Max),V,241.89
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (Min),V,238.48
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (Max),V,238.67
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,35.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,33.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,busbar,,L3 Current (Min),A,146.25
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,busbar,,L3 Current (Max),A,146.38
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,146.38
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,busbar,,L2 Current (Min),A,95.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,busbar,,L2 Current (Max),A,95.75
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,95.38
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,busbar,,L1 Current (Min),A,138.5
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,busbar,,L1 Current (Max),A,139.38
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,139.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 10:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.19
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.37
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99039
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97806
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9841
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,90.75
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,90.88
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,90.88
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,69.75
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,69.75
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.75
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,92.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,92.12
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,92.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.37
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98151
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96997
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7612300000000001
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.5
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92227
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90555
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98529
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.56
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.81
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.13
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94937
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8995
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96814
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,32.75
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,32.88
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.75
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.88
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.88
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.5
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.5
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (Min),V,240.66
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (Max),V,240.7
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (Min),V,241.61
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (Max),V,241.62
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (Min),V,239.02
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (Max),V,239.09
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,35.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,33.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,busbar,,L3 Current (Min),A,146.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,busbar,,L3 Current (Max),A,146.38
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,146.25
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,busbar,,L2 Current (Min),A,111.12
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,busbar,,L2 Current (Max),A,111.5
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,111.38
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,busbar,,L1 Current (Min),A,141.88
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,busbar,,L1 Current (Max),A,142.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,141.88
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 10:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.69
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.69
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98688
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97485
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98068
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,73.12
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,73.25
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.12
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,64.5
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,65.5
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,90.75
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,91.38
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,91.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.75
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-41.06
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8577899999999999
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98218
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.71743
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.81
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.12
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.31
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90411
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90332
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8856200000000001
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.19
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.69
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.13
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8301700000000001
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8436600000000001
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7659
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (Min),V,242.17
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (Max),V,242.2
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (Min),V,242.47
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (Max),V,242.53
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (Min),V,239.88
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (Max),V,239.92
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,busbar,,L3 Current (Min),A,98.62
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,busbar,,L3 Current (Max),A,98.88
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,98.75
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,busbar,,L2 Current (Min),A,95.12
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,busbar,,L2 Current (Max),A,96.12
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,95.5
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,busbar,,L1 Current (Min),A,115.25
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,busbar,,L1 Current (Max),A,115.75
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,115.5
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 09:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.37
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.13
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.06
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9729
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96423
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97781
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,61.38
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,61.62
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.5
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,52.5
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,54.12
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.38
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,74.25
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,74.88
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.5
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.93
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.44
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7915300000000001
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98523
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7872600000000001
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.25
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.19
