Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.13
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91064
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94565
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80987
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.25
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.69
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92886
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77267
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95261
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.5
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (Min),V,243.17
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (Max),V,243.22
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (Min),V,243.25
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (Max),V,243.39
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (Min),V,241.02
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (Max),V,241.08
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,busbar,,L3 Current (Min),A,88.5
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,busbar,,L3 Current (Max),A,88.75
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,88.62
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,busbar,,L2 Current (Min),A,90.75
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,busbar,,L2 Current (Max),A,97.5
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,92.5
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,busbar,,L1 Current (Min),A,110.75
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,busbar,,L1 Current (Max),A,114.62
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,112.38
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 09:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.56
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96512
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97107
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96927
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,46.62
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,46.75
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.62
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,60.12
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,61.25
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.62
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,61.25
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,62.12
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.62
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.25
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.12
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.5
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8377399999999999
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91913
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75262
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.06
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93231
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8917799999999999
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96262
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.12
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.13
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.75
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99179
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81357
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83331
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,25.5
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.88
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.62
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (Min),V,244.62
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (Max),V,244.69
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (Min),V,244.78
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (Max),V,244.8
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (Min),V,242.16
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (Max),V,242.23
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,busbar,,L3 Current (Min),A,90.62
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,busbar,,L3 Current (Max),A,90.62
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,90.62
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,busbar,,L2 Current (Min),A,82.88
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,busbar,,L2 Current (Max),A,84.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,83.38
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,busbar,,L1 Current (Min),A,96.38
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,busbar,,L1 Current (Max),A,97.25
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,96.75
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 09:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.19
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.5
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97665
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97192
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94217
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,63.5
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,63.62
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.5
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,63.25
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,64.38
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.75
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,57.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,58.12
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.62
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.07
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87256
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9751
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78457
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.25
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.56
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90292
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86413
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95898
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.37
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98514
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81939
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95633
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.88
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,25.12
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.88
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (Min),V,244.19
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (Max),V,244.36
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (Min),V,244.8
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (Max),V,244.97
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (Min),V,242.19
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (Max),V,242.23
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,busbar,,L3 Current (Min),A,104.5
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,busbar,,L3 Current (Max),A,104.75
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,104.62
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,busbar,,L2 Current (Min),A,90.25
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,busbar,,L2 Current (Max),A,91.5
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,91.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,busbar,,L1 Current (Min),A,104.12
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,busbar,,L1 Current (Max),A,108.62
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,106.12
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 09:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.37
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.25
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.69
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97177
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95261
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96716
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,51.25
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,51.38
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.25
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,47.88
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,49.12
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,61.75
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,62.88
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.25
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.56
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.81
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.37
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76172
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9744
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7276
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-41.31
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94754
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98895
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.71044
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.12
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.12
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.5
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.62
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.19
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8733799999999999
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85449
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88421
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (Min),V,244.05
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (Max),V,244.16
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (Min),V,244.05
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (Max),V,244.11
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (Min),V,242.31
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (Max),V,242.44
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,busbar,,L3 Current (Min),A,79.38
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,busbar,,L3 Current (Max),A,79.5
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,79.38
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,busbar,,L2 Current (Min),A,95.12
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,busbar,,L2 Current (Max),A,96.38
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,95.75
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,busbar,,L1 Current (Min),A,88.88
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,busbar,,L1 Current (Max),A,90.62
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,89.75
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 09:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.5
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98221
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98645
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97882
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,64.25
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,64.38
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.25
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,81.5
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,83.12
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,79.5
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,83.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,81.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.06
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-43.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7781899999999999
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97122
