Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.67678
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.81
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.56
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.44
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86975
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78772
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8217399999999999
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.81
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.19
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8478399999999999
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9603
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81347
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (Min),V,244.22
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (Max),V,244.25
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (Min),V,244.39
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (Max),V,244.45
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (Min),V,242.06
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (Max),V,242.17
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,busbar,,L3 Current (Min),A,86.88
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,busbar,,L3 Current (Max),A,87.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,87.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,busbar,,L2 Current (Min),A,114.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,busbar,,L2 Current (Max),A,115.75
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,114.5
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,busbar,,L1 Current (Min),A,104.38
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,busbar,,L1 Current (Max),A,107.62
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,105.62
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 09:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.5
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.62
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97671
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97116
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97748
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,57.25
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,57.5
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.38
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,57.88
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,58.5
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.12
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,64.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,64.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.75
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-47.19
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80307
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97385
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.65658
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.31
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.19
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.25
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8416399999999999
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80908
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84952
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.06
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.87
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81103
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71322
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9722
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.25
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.62
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.38
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (Min),V,243.08
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (Max),V,243.33
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (Min),V,243.67
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (Max),V,243.91
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (Min),V,240.86
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (Max),V,241.03
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,busbar,,L3 Current (Min),A,77.62
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,busbar,,L3 Current (Max),A,77.88
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,77.62
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,busbar,,L2 Current (Min),A,81.88
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,busbar,,L2 Current (Max),A,82.62
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,82.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,busbar,,L1 Current (Min),A,105.75
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,busbar,,L1 Current (Max),A,106.62
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,106.25
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 08:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98746
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98245
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98486
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,81.5
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,81.75
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,81.62
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,79.88
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,81.12
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,80.5
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,84.12
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,85.75
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,84.88
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.63
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.63
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.44
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78909
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95563
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78091
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.81
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96143
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80105
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93832
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.69
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.13
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.56
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77774
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69928
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9212
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (Min),V,242.64
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (Max),V,242.73
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (Min),V,243.33
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (Max),V,243.36
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (Min),V,240.42
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (Max),V,240.52
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,busbar,,L3 Current (Min),A,111.88
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,busbar,,L3 Current (Max),A,112.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,112.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,busbar,,L2 Current (Min),A,100.75
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,busbar,,L2 Current (Max),A,102.12
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,101.38
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,busbar,,L1 Current (Min),A,117.62
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,busbar,,L1 Current (Max),A,119.38
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,118.5
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 08:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.25
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97632
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97723
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97928
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,65.88
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,66.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.88
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,65.5
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,65.62
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.62
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,71.88
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,73.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.5
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-44.81
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.44
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.56
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.66961
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97971
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8052600000000001
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.94
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.62
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98526
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86969
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97522
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.88
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,34.25
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.94
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.31
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96521
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70608
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9125
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (Min),V,241.84
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (Max),V,241.92
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (Min),V,242.28
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (Max),V,242.31
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (Min),V,239.88
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (Max),V,239.94
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,busbar,,L3 Current (Min),A,121.25
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,busbar,,L3 Current (Max),A,121.5
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,121.38
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,busbar,,L2 Current (Min),A,93.12
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,busbar,,L2 Current (Max),A,93.38
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,93.25
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,busbar,,L1 Current (Min),A,111.75
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,busbar,,L1 Current (Max),A,113.25
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,112.62
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 08:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.06
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96408
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95538
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95587
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
